ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 00:00,2,0.000,ALERT,213.74,297.26,60.006,1413604804,"274151322000083","019011112586793",0.00,7.00,0,293.36,298.47,0.0,0.0,0.000,282594.7,282594.7,1149,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413604839,207979.00
10/18/2014 00:00,2,0.000,ALERT,214.19,296.66,60.001,1413604804,"274151322000076","019011112586793",0.00,7.00,0,292.76,298.47,0.0,0.0,0.000,296425.9,296425.9,1146,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413604841,207980.00
10/18/2014 00:00,2,0.000,ALERT,213.51,296.06,60.001,1413604804,"274151322000094","019011112586793",0.00,6.30,0,292.76,297.57,0.0,0.0,0.000,215313.1,215313.1,1173,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413604843,207981.00
10/18/2014 00:00,2,0.000,ALERT,213.06,296.96,59.969,1413604804,"274151322000052","019011112586793",0.00,7.00,0,293.06,298.47,0.0,0.0,0.000,284024.2,284024.2,1146,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413604844,207982.00
10/18/2014 00:00,2,0.000,ALERT,213.51,296.36,59.980,1413604804,"274151322000085","019011112586793",0.00,7.00,0,293.06,298.17,0.0,0.0,0.000,283321.7,283321.7,1146,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413604846,207983.00
10/18/2014 00:00,2,0.000,ALERT,213.74,296.06,60.001,1413604804,"274151322000087","019011112586793",0.00,9.00,0,292.46,297.26,0.0,0.0,0.000,269059.9,269059.9,1148,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413604848,207984.00
10/18/2014 00:00,2,0.000,ALERT,213.06,296.66,59.996,1413604804,"274151322000088","019011112586793",0.00,7.30,0,293.06,297.87,0.0,0.0,0.000,275238.7,275238.7,1149,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413604850,207985.00
10/18/2014 00:00,2,0.000,ALERT,213.29,297.57,60.001,1413604804,"274151322000095","019011112586793",0.00,6.30,0,294.26,299.07,0.0,0.0,0.000,293814.5,293814.5,1148,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413604852,207986.00
10/18/2014 00:00,2,0.000,ALERT,213.96,296.06,60.001,1413604804,"274151322000068","019011112586793",0.00,7.70,0,292.76,297.26,0.0,0.0,0.000,213746.4,213746.4,1167,0,0,0,L,1151911521,1,123.14,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413604854,207987.00
10/18/2014 00:00,2,0.000,ALERT,213.29,296.96,60.006,1413604804,"274151322000054","019011112586793",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,280640.4,280640.4,1150,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413604856,207988.00
10/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413604804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413605674,207989.00
10/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413604804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413605674,207990.00
10/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413604804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413605674,207991.00
10/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413604804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413605674,207992.00
10/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413604804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413605674,207993.00
10/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413604804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413605674,207994.00
10/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413604804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413605674,207995.00
10/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413604804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413605674,207996.00
10/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413604804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413605674,207997.00
10/18/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1413604804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413605674,207998.00
10/18/2014 00:15,2,0.000,ALERT,213.06,296.66,59.969,1413605704,"274151322000083","019011112586793",0.00,6.70,0,295.46,299.97,0.0,0.0,0.000,282594.7,282594.7,1151,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413605738,207999.00
10/18/2014 00:15,2,0.000,ALERT,213.74,296.36,59.969,1413605704,"274151322000076","019011112586793",0.00,6.70,0,295.16,299.97,0.0,0.0,0.000,296425.9,296425.9,1148,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413605740,208000.00
10/18/2014 00:15,2,0.000,ALERT,213.06,295.76,59.969,1413605704,"274151322000094","019011112586793",0.00,6.30,0,294.56,299.07,0.0,0.0,0.000,215313.1,215313.1,1175,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413605742,208001.00
10/18/2014 00:15,2,0.000,ALERT,212.83,296.06,59.964,1413605704,"274151322000052","019011112586793",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,284024.2,284024.2,1148,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413605744,208002.00
10/18/2014 00:15,2,0.000,ALERT,213.06,296.06,59.996,1413605704,"274151322000085","019011112586793",0.00,7.00,0,295.16,299.67,0.0,0.0,0.000,283321.7,283321.7,1148,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413605746,208003.00
10/18/2014 00:15,2,0.000,ALERT,213.06,295.46,59.969,1413605704,"274151322000087","019011112586793",0.00,8.50,0,293.96,298.77,0.0,0.0,0.000,269059.9,269059.9,1150,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413605748,208004.00
10/18/2014 00:15,2,0.000,ALERT,212.61,296.06,59.969,1413605704,"274151322000088","019011112586793",0.00,7.30,0,294.86,299.37,0.0,0.0,0.000,275238.7,275238.7,1151,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413605750,208005.00
10/18/2014 00:15,2,0.000,ALERT,213.06,297.26,59.969,1413605704,"274151322000095","019011112586793",0.00,6.30,0,296.36,300.27,0.0,0.0,0.000,293814.5,293814.5,1150,0,0,0,L,1151911521,1,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413605751,208006.00
10/18/2014 00:15,2,0.000,ALERT,213.74,295.46,59.969,1413605704,"274151322000068","019011112586793",0.00,7.30,0,294.56,298.47,0.0,0.0,0.000,213746.4,213746.4,1169,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413605753,208007.00
10/18/2014 00:15,2,0.000,ALERT,212.61,296.06,59.953,1413605704,"274151322000054","019011112586793",0.00,7.30,0,294.86,299.67,0.0,0.0,0.000,280640.4,280640.4,1152,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413605755,208008.00
10/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413605704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413606573,208009.00
10/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413605704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413606573,208010.00
10/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413605704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413606573,208011.00
10/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413605704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413606573,208012.00
10/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413605704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413606573,208013.00
10/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413605704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413606573,208014.00
10/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413605704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413606573,208015.00
10/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413605704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413606573,208016.00
10/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413605704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413606573,208017.00
10/18/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1413605704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413606573,208018.00
10/18/2014 00:30,2,0.000,ALERT,213.74,297.26,60.012,1413606604,"274151322000083","019011112586793",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,282594.7,282594.7,1153,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413606639,208019.00
10/18/2014 00:30,2,0.000,ALERT,214.19,296.36,59.985,1413606604,"274151322000076","019011112586793",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,296425.9,296425.9,1150,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413606641,208020.00
10/18/2014 00:30,2,0.000,ALERT,213.51,296.06,60.012,1413606604,"274151322000094","019011112586793",0.00,6.00,0,294.26,298.17,0.0,0.0,0.000,215313.1,215313.1,1177,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413606643,208021.00
10/18/2014 00:30,2,0.000,ALERT,213.29,296.96,60.017,1413606604,"274151322000052","019011112586793",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,284024.2,284024.2,1150,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413606645,208022.00
10/18/2014 00:30,2,0.000,ALERT,213.74,296.36,59.969,1413606604,"274151322000085","019011112586793",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,283321.7,283321.7,1150,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413606647,208023.00
10/18/2014 00:30,2,0.000,ALERT,213.74,296.36,60.017,1413606604,"274151322000087","019011112586793",0.00,8.50,0,293.66,298.17,0.0,0.0,0.000,269059.9,269059.9,1152,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413606649,208024.00
10/18/2014 00:30,2,0.000,ALERT,213.29,296.66,60.012,1413606604,"274151322000088","019011112586793",0.00,7.00,0,294.26,298.77,0.0,0.0,0.000,275238.7,275238.7,1153,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413606651,208025.00
10/18/2014 00:30,2,0.000,ALERT,213.51,297.57,60.012,1413606604,"274151322000095","019011112586793",0.00,6.30,0,295.76,299.67,0.0,0.0,0.000,293814.5,293814.5,1152,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413606652,208026.00
10/18/2014 00:30,2,0.000,ALERT,214.41,296.06,60.012,1413606604,"274151322000068","019011112586793",0.00,7.30,0,294.26,298.17,0.0,0.0,0.000,213746.4,213746.4,1171,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413606654,208027.00
10/18/2014 00:30,2,0.000,ALERT,213.51,296.96,60.017,1413606604,"274151322000054","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,280640.4,280640.4,1154,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413606656,208028.00
10/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413606604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413607474,208029.00
10/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413606604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413607474,208030.00
10/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413606604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413607474,208031.00
10/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413606604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413607474,208032.00
10/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413606604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413607474,208033.00
10/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413606604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413607474,208034.00
10/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413606604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413607474,208035.00
10/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413606604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413607474,208036.00
10/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413606604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413607474,208037.00
10/18/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1413606604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413607474,208038.00
10/18/2014 00:45,2,0.000,ALERT,213.74,297.87,59.985,1413607504,"274151322000083","019011112586793",0.00,6.70,0,295.16,299.67,0.0,0.0,0.000,282594.7,282594.7,1155,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413607538,208039.00
10/18/2014 00:45,2,0.000,ALERT,214.41,298.47,60.017,1413607504,"274151322000076","019011112586793",0.00,6.70,0,294.86,299.67,0.0,0.0,0.000,296425.9,296425.9,1152,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413607540,208040.00
10/18/2014 00:45,2,0.000,ALERT,213.74,297.57,60.001,1413607504,"274151322000094","019011112586793",0.00,6.30,0,294.56,298.77,0.0,0.0,0.000,215313.1,215313.1,1179,0,0,0,L,1151911521,1,122.23,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413607542,208041.00
10/18/2014 00:45,2,0.000,ALERT,213.51,297.26,59.996,1413607504,"274151322000052","019011112586793",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,284024.2,284024.2,1152,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413607544,208042.00
10/18/2014 00:45,2,0.000,ALERT,213.96,298.17,60.012,1413607504,"274151322000085","019011112586793",0.00,6.70,0,294.86,299.37,0.0,0.0,0.000,283321.7,283321.7,1152,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413607546,208043.00
10/18/2014 00:45,2,0.000,ALERT,213.74,296.66,60.012,1413607504,"274151322000087","019011112586793",0.00,8.50,0,293.96,298.77,0.0,0.0,0.000,269059.9,269059.9,1154,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413607548,208044.00
10/18/2014 00:45,2,0.000,ALERT,213.51,297.57,60.017,1413607504,"274151322000088","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,275238.7,275238.7,1155,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413607550,208045.00
10/18/2014 00:45,2,0.000,ALERT,213.74,299.07,60.017,1413607504,"274151322000095","019011112586793",0.00,6.00,0,296.06,299.97,0.0,0.0,0.000,293814.5,293814.5,1154,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413607552,208046.00
10/18/2014 00:45,2,0.000,ALERT,214.64,296.96,60.012,1413607504,"274151322000068","019011112586793",0.00,7.30,0,294.26,298.47,0.0,0.0,0.000,213746.4,213746.4,1173,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413607554,208047.00
10/18/2014 00:45,2,0.000,ALERT,213.74,297.57,60.017,1413607504,"274151322000054","019011112586793",0.00,7.00,0,294.86,299.67,0.0,0.0,0.000,280640.4,280640.4,1156,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413607556,208048.00
10/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413607504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413608373,208049.00
10/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413607504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413608373,208050.00
10/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413607504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413608373,208051.00
10/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413607504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413608373,208052.00
10/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413607504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413608373,208053.00
10/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413607504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413608373,208054.00
10/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413607504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413608373,208055.00
10/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413607504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413608373,208056.00
10/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413607504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413608373,208057.00
10/18/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1413607504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413608373,208058.00
10/18/2014 01:00,2,0.000,ALERT,213.29,296.66,60.028,1413608404,"274151322000083","019011112586793",0.00,6.70,0,294.56,299.67,0.0,0.0,0.000,282594.7,282594.7,1157,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413608439,208059.00
10/18/2014 01:00,2,0.000,ALERT,213.74,295.76,60.033,1413608404,"274151322000076","019011112586793",0.00,6.70,0,294.26,299.37,0.0,0.0,0.000,296425.9,296425.9,1154,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413608441,208060.00
10/18/2014 01:00,2,0.000,ALERT,213.29,295.46,60.022,1413608404,"274151322000094","019011112586793",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,215313.1,215313.1,1181,0,0,0,L,1151911521,1,121.78,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413608442,208061.00
10/18/2014 01:00,2,0.000,ALERT,213.06,296.66,60.033,1413608404,"274151322000052","019011112586793",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,284024.2,284024.2,1154,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413608444,208062.00
10/18/2014 01:00,2,0.000,ALERT,213.29,295.76,60.022,1413608404,"274151322000085","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,283321.7,283321.7,1154,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413608446,208063.00
10/18/2014 01:00,2,0.000,ALERT,213.29,295.46,60.033,1413608404,"274151322000087","019011112586793",0.00,8.00,0,293.36,298.47,0.0,0.0,0.000,269059.9,269059.9,1156,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413608448,208064.00
10/18/2014 01:00,2,0.000,ALERT,212.83,295.76,60.017,1413608404,"274151322000088","019011112586793",0.00,7.00,0,293.96,298.77,0.0,0.0,0.000,275238.7,275238.7,1157,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413608450,208065.00
10/18/2014 01:00,2,0.000,ALERT,213.29,297.26,60.038,1413608404,"274151322000095","019011112586793",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,293814.5,293814.5,1156,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413608452,208066.00
10/18/2014 01:00,2,0.000,ALERT,213.96,295.16,60.059,1413608404,"274151322000068","019011112586793",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,213746.4,213746.4,1175,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413608454,208067.00
10/18/2014 01:00,2,0.000,ALERT,213.06,296.66,60.033,1413608404,"274151322000054","019011112586793",0.00,7.00,0,294.26,299.37,0.0,0.0,0.000,280640.4,280640.4,1158,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413608456,208068.00
10/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413608404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413609274,208069.00
10/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413608404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413609274,208070.00
10/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413608404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413609274,208071.00
10/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413608404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413609274,208072.00
10/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413608404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413609274,208073.00
10/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413608404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413609274,208074.00
10/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413608404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413609274,208075.00
10/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413608404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413609274,208076.00
10/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413608404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413609274,208077.00
10/18/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1413608404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413609274,208078.00
10/18/2014 01:15,2,0.000,ALERT,213.96,297.87,60.001,1413609304,"274151322000083","019011112586793",0.00,6.70,0,294.86,299.07,0.0,0.0,0.000,282594.7,282594.7,1159,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413609340,208079.00
10/18/2014 01:15,2,0.000,ALERT,214.41,297.57,60.001,1413609304,"274151322000076","019011112586793",0.00,6.70,0,294.56,299.07,0.0,0.0,0.000,296425.9,296425.9,1156,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413609342,208080.00
10/18/2014 01:15,2,0.000,ALERT,213.96,296.96,60.028,1413609304,"274151322000094","019011112586793",0.00,6.00,0,294.26,297.87,0.0,0.0,0.000,215313.1,215313.1,1183,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413609344,208081.00
10/18/2014 01:15,2,0.000,ALERT,213.51,297.57,60.001,1413609304,"274151322000052","019011112586793",0.00,6.70,0,294.26,299.07,0.0,0.0,0.000,284024.2,284024.2,1156,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413609346,208082.00
10/18/2014 01:15,2,0.000,ALERT,213.96,297.57,59.996,1413609304,"274151322000085","019011112586793",0.00,6.70,0,294.56,298.77,0.0,0.0,0.000,283321.7,283321.7,1156,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413609348,208083.00
10/18/2014 01:15,2,0.000,ALERT,213.96,296.66,59.996,1413609304,"274151322000087","019011112586793",0.00,8.00,0,293.66,297.87,0.0,0.0,0.000,269059.9,269059.9,1158,0,0,0,L,1151911521,1,122.68,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413609349,208084.00
10/18/2014 01:15,2,0.000,ALERT,213.51,297.26,60.006,1413609304,"274151322000088","019011112586793",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,275238.7,275238.7,1159,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413609351,208085.00
10/18/2014 01:15,2,0.000,ALERT,213.74,298.47,60.001,1413609304,"274151322000095","019011112586793",0.00,6.00,0,295.76,299.37,0.0,0.0,0.000,293814.5,293814.5,1158,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413609353,208086.00
10/18/2014 01:15,2,0.000,ALERT,214.64,296.66,60.017,1413609304,"274151322000068","019011112586793",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,213746.4,213746.4,1177,0,0,0,L,1151911521,1,122.91,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413609355,208087.00
10/18/2014 01:15,2,0.000,ALERT,213.51,297.57,59.996,1413609304,"274151322000054","019011112586793",0.00,7.00,0,294.26,299.07,0.0,0.0,0.000,280640.4,280640.4,1160,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413609357,208088.00
10/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413609304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413610175,208089.00
10/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413609304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413610175,208090.00
10/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413609304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413610175,208091.00
10/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413609304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413610175,208092.00
10/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413609304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413610175,208093.00
10/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413609304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413610175,208094.00
10/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413609304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413610175,208095.00
10/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413609304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413610175,208096.00
10/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413609304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413610175,208097.00
10/18/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1413609304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413610175,208098.00
10/18/2014 01:30,2,0.000,ALERT,214.19,298.47,59.990,1413610204,"274151322000083","019011112586793",0.00,6.30,0,295.46,299.67,0.0,0.0,0.000,282594.7,282594.7,1161,0,0,0,L,1151911521,1,122.68,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413610239,208099.00
10/18/2014 01:30,2,0.000,ALERT,214.64,297.57,59.996,1413610204,"274151322000076","019011112586793",0.00,6.30,0,295.16,299.67,0.0,0.0,0.000,296425.9,296425.9,1158,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413610241,208100.00
10/18/2014 01:30,2,0.000,ALERT,214.19,296.96,59.990,1413610204,"274151322000094","019011112586793",0.00,6.00,0,294.86,298.77,0.0,0.0,0.000,215313.1,215313.1,1185,0,0,0,L,1151911521,1,122.46,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413610243,208101.00
10/18/2014 01:30,2,0.000,ALERT,213.74,298.17,59.990,1413610204,"274151322000052","019011112586793",0.00,6.70,0,295.16,299.37,0.0,0.0,0.000,284024.2,284024.2,1158,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413610245,208102.00
10/18/2014 01:30,2,0.000,ALERT,214.19,297.57,59.990,1413610204,"274151322000085","019011112586793",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,283321.7,283321.7,1158,0,0,0,L,1151911521,1,123.36,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413610247,208103.00
10/18/2014 01:30,2,0.000,ALERT,213.96,296.96,59.996,1413610204,"274151322000087","019011112586793",0.00,8.00,0,294.26,298.47,0.0,0.0,0.000,269059.9,269059.9,1160,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413610249,208104.00
10/18/2014 01:30,2,0.000,ALERT,213.74,297.57,60.012,1413610204,"274151322000088","019011112586793",0.00,7.00,0,295.16,299.07,0.0,0.0,0.000,275238.7,275238.7,1161,0,0,0,L,1151911521,1,123.14,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413610251,208105.00
10/18/2014 01:30,2,0.000,ALERT,213.96,298.77,59.990,1413610204,"274151322000095","019011112586793",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,293814.5,293814.5,1160,0,0,0,L,1151911521,1,123.14,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413610252,208106.00
10/18/2014 01:30,2,0.000,ALERT,214.64,296.96,59.990,1413610204,"274151322000068","019011112586793",0.00,7.00,0,294.86,298.17,0.0,0.0,0.000,213746.4,213746.4,1179,0,0,0,L,1151911521,1,123.14,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413610254,208107.00
10/18/2014 01:30,2,0.000,ALERT,213.96,298.17,59.990,1413610204,"274151322000054","019011112586793",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,280640.4,280640.4,1162,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413610256,208108.00
10/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413610204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611074,208109.00
10/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413610204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611074,208110.00
10/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413610204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611074,208111.00
10/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413610204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611074,208112.00
10/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413610204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611074,208113.00
10/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413610204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611074,208114.00
10/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413610204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611074,208115.00
10/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413610204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611074,208116.00
10/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413610204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611074,208117.00
10/18/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1413610204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611074,208118.00
10/18/2014 01:45,2,0.000,ALERT,213.96,297.26,60.028,1413611104,"274151322000083","019011112586793",0.00,6.30,0,295.46,299.37,0.0,0.0,0.000,282594.7,282594.7,1163,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413611139,208119.00
10/18/2014 01:45,2,0.000,ALERT,214.41,296.96,59.990,1413611104,"274151322000076","019011112586793",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,296425.9,296425.9,1160,0,0,0,L,1151911521,1,122.68,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413611141,208120.00
10/18/2014 01:45,2,0.000,ALERT,213.96,296.66,59.990,1413611104,"274151322000094","019011112586793",0.00,6.00,0,294.86,298.17,0.0,0.0,0.000,215313.1,215313.1,1187,0,0,0,L,1151911521,1,122.23,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413611143,208121.00
10/18/2014 01:45,2,0.000,ALERT,213.51,297.87,60.001,1413611104,"274151322000052","019011112586793",0.00,6.70,0,294.56,299.37,0.0,0.0,0.000,284024.2,284024.2,1160,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413611145,208122.00
10/18/2014 01:45,2,0.000,ALERT,213.96,296.96,60.001,1413611104,"274151322000085","019011112586793",0.00,6.70,0,295.16,299.07,0.0,0.0,0.000,283321.7,283321.7,1160,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413611147,208123.00
10/18/2014 01:45,2,0.000,ALERT,213.96,296.06,60.001,1413611104,"274151322000087","019011112586793",0.00,8.00,0,294.26,298.17,0.0,0.0,0.000,269059.9,269059.9,1162,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413611149,208124.00
10/18/2014 01:45,2,0.000,ALERT,213.51,297.26,59.985,1413611104,"274151322000088","019011112586793",0.00,7.00,0,295.16,298.77,0.0,0.0,0.000,275238.7,275238.7,1163,0,0,0,L,1151911521,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413611150,208125.00
10/18/2014 01:45,2,0.000,ALERT,213.96,298.47,60.001,1413611104,"274151322000095","019011112586793",0.00,6.00,0,296.36,299.97,0.0,0.0,0.000,293814.5,293814.5,1162,0,0,0,L,1151911521,1,122.91,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413611152,208126.00
10/18/2014 01:45,2,0.000,ALERT,214.64,296.66,60.001,1413611104,"274151322000068","019011112586793",0.00,7.00,0,294.86,298.17,0.0,0.0,0.000,213746.4,213746.4,1181,0,0,0,L,1151911521,1,122.91,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413611154,208127.00
10/18/2014 01:45,2,0.000,ALERT,213.51,296.66,60.033,1413611104,"274151322000054","019011112586793",0.00,7.00,0,295.16,299.37,0.0,0.0,0.000,280640.4,280640.4,1164,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413611156,208128.00
10/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413611104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611976,208129.00
10/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413611104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611976,208130.00
10/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413611104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611976,208131.00
10/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413611104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611976,208132.00
10/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413611104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611976,208133.00
10/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413611104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611976,208134.00
10/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413611104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611976,208135.00
