ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413611104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611976,208136.00
10/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413611104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611976,208137.00
10/18/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1413611104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413611976,208138.00
10/18/2014 02:00,2,0.000,ALERT,212.38,295.16,60.012,1413612004,"274151322000083","019011112586793",0.00,6.30,0,294.26,299.67,0.0,0.0,0.000,282594.7,282594.7,1165,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413612039,208139.00
10/18/2014 02:00,2,0.000,ALERT,213.06,295.46,60.043,1413612004,"274151322000076","019011112586793",0.00,6.30,0,293.96,299.67,0.0,0.0,0.000,296425.9,296425.9,1162,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612041,208140.00
10/18/2014 02:00,2,0.000,ALERT,212.16,294.56,60.022,1413612004,"274151322000094","019011112586793",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,215313.1,215313.1,1189,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612043,208141.00
10/18/2014 02:00,2,0.000,ALERT,211.93,294.56,60.022,1413612004,"274151322000052","019011112586793",0.00,6.70,0,293.96,299.67,0.0,0.0,0.000,284024.2,284024.2,1162,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612045,208142.00
10/18/2014 02:00,2,0.000,ALERT,212.38,295.16,60.017,1413612004,"274151322000085","019011112586793",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,283321.7,283321.7,1162,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612047,208143.00
10/18/2014 02:00,2,0.000,ALERT,212.38,293.96,60.012,1413612004,"274151322000087","019011112586793",0.00,8.00,0,293.06,298.47,0.0,0.0,0.000,269059.9,269059.9,1164,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413612048,208144.00
10/18/2014 02:00,2,0.000,ALERT,212.16,294.56,60.038,1413612004,"274151322000088","019011112586793",0.00,7.00,0,293.96,299.07,0.0,0.0,0.000,275238.7,275238.7,1165,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612050,208145.00
10/18/2014 02:00,2,0.000,ALERT,212.16,296.06,60.012,1413612004,"274151322000095","019011112586793",0.00,6.00,0,295.16,299.97,0.0,0.0,0.000,293814.5,293814.5,1164,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612052,208146.00
10/18/2014 02:00,2,0.000,ALERT,213.06,294.26,60.022,1413612004,"274151322000068","019011112586793",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,213746.4,213746.4,1183,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612054,208147.00
10/18/2014 02:00,2,0.000,ALERT,212.16,294.86,59.990,1413612004,"274151322000054","019011112586793",0.00,7.00,0,293.96,299.37,0.0,0.0,0.000,280640.4,280640.4,1166,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612056,208148.00
10/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413612004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413612873,208149.00
10/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413612004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413612873,208150.00
10/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413612004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413612873,208151.00
10/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413612004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413612873,208152.00
10/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413612004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413612873,208153.00
10/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413612004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413612873,208154.00
10/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413612004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413612873,208155.00
10/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413612004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413612873,208156.00
10/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413612004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413612873,208157.00
10/18/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1413612004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413612873,208158.00
10/18/2014 02:15,2,0.000,ALERT,212.16,294.86,60.038,1413612904,"274151322000083","019011112586793",0.00,6.30,0,293.06,298.17,0.0,0.0,0.000,282594.7,282594.7,1167,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413612939,208159.00
10/18/2014 02:15,2,0.000,ALERT,212.83,294.56,60.038,1413612904,"274151322000076","019011112586793",0.00,6.30,0,293.06,297.87,0.0,0.0,0.000,296425.9,296425.9,1164,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612941,208160.00
10/18/2014 02:15,2,0.000,ALERT,212.16,293.96,60.033,1413612904,"274151322000094","019011112586793",0.00,6.00,0,292.76,296.96,0.0,0.0,0.000,215313.1,215313.1,1191,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612942,208161.00
10/18/2014 02:15,2,0.000,ALERT,211.93,294.86,60.028,1413612904,"274151322000052","019011112586793",0.00,6.70,0,292.76,297.87,0.0,0.0,0.000,284024.2,284024.2,1164,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413612944,208162.00
10/18/2014 02:15,2,0.000,ALERT,212.16,294.26,60.028,1413612904,"274151322000085","019011112586793",0.00,6.70,0,293.06,297.57,0.0,0.0,0.000,283321.7,283321.7,1164,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612946,208163.00
10/18/2014 02:15,2,0.000,ALERT,212.16,293.66,60.038,1413612904,"274151322000087","019011112586793",0.00,8.00,0,291.85,296.96,0.0,0.0,0.000,269059.9,269059.9,1166,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612948,208164.00
10/18/2014 02:15,2,0.000,ALERT,211.70,293.96,60.033,1413612904,"274151322000088","019011112586793",0.00,7.00,0,292.46,297.57,0.0,0.0,0.000,275238.7,275238.7,1167,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413612950,208165.00
10/18/2014 02:15,2,0.000,ALERT,212.16,295.46,60.038,1413612904,"274151322000095","019011112586793",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,293814.5,293814.5,1166,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612952,208166.00
10/18/2014 02:15,2,0.000,ALERT,212.61,293.66,60.038,1413612904,"274151322000068","019011112586793",0.00,7.00,0,292.46,296.66,0.0,0.0,0.000,213746.4,213746.4,1185,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413612953,208167.00
10/18/2014 02:15,2,0.000,ALERT,211.93,294.86,60.033,1413612904,"274151322000054","019011112586793",0.00,7.00,0,292.76,297.87,0.0,0.0,0.000,280640.4,280640.4,1168,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413612955,208168.00
10/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413612904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413613772,208169.00
10/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413612904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413613772,208170.00
10/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413612904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413613772,208171.00
10/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413612904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413613772,208172.00
10/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413612904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413613772,208173.00
10/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413612904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413613772,208174.00
10/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413612904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413613772,208175.00
10/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413612904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413613772,208176.00
10/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413612904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413613772,208177.00
10/18/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1413612904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413613772,208178.00
10/18/2014 02:30,2,0.000,ALERT,211.93,294.86,60.017,1413613804,"274151322000083","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,282594.7,282594.7,1169,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413613839,208179.00
10/18/2014 02:30,2,0.000,ALERT,212.61,294.26,60.012,1413613804,"274151322000076","019011112586793",0.00,6.30,0,292.46,297.57,0.0,0.0,0.000,296425.9,296425.9,1166,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413613841,208180.00
10/18/2014 02:30,2,0.000,ALERT,211.93,293.96,60.054,1413613804,"274151322000094","019011112586793",0.00,6.00,0,291.85,296.66,0.0,0.0,0.000,215313.1,215313.1,1193,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413613843,208181.00
10/18/2014 02:30,2,0.000,ALERT,211.70,294.26,60.049,1413613804,"274151322000052","019011112586793",0.00,6.70,0,292.16,297.57,0.0,0.0,0.000,284024.2,284024.2,1166,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413613845,208182.00
10/18/2014 02:30,2,0.000,ALERT,212.16,294.86,60.049,1413613804,"274151322000085","019011112586793",0.00,6.70,0,292.46,297.26,0.0,0.0,0.000,283321.7,283321.7,1166,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413613846,208183.00
10/18/2014 02:30,2,0.000,ALERT,211.93,293.66,60.054,1413613804,"274151322000087","019011112586793",0.00,7.70,0,291.55,296.36,0.0,0.0,0.000,269059.9,269059.9,1168,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413613848,208184.00
10/18/2014 02:30,2,0.000,ALERT,211.48,294.26,60.049,1413613804,"274151322000088","019011112586793",0.00,7.00,0,292.16,296.96,0.0,0.0,0.000,275238.7,275238.7,1169,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413613850,208185.00
10/18/2014 02:30,2,0.000,ALERT,211.93,295.46,60.043,1413613804,"274151322000095","019011112586793",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,293814.5,293814.5,1168,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413613852,208186.00
10/18/2014 02:30,2,0.000,ALERT,212.61,293.66,60.017,1413613804,"274151322000068","019011112586793",0.00,7.00,0,291.85,296.36,0.0,0.0,0.000,213746.4,213746.4,1187,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413613854,208187.00
10/18/2014 02:30,2,0.000,ALERT,211.93,294.86,60.054,1413613804,"274151322000054","019011112586793",0.00,7.00,0,292.16,297.57,0.0,0.0,0.000,280640.4,280640.4,1170,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413613856,208188.00
10/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413613804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413614673,208189.00
10/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413613804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413614673,208190.00
10/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413613804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413614673,208191.00
10/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413613804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413614673,208192.00
10/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413613804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413614673,208193.00
10/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413613804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413614673,208194.00
10/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413613804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413614673,208195.00
10/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413613804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413614673,208196.00
10/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413613804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413614673,208197.00
10/18/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1413613804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413614673,208198.00
10/18/2014 02:45,2,0.000,ALERT,212.83,296.06,59.980,1413614705,"274151322000083","019011112586793",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,282594.7,282594.7,1171,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413614739,208199.00
10/18/2014 02:45,2,0.000,ALERT,213.29,295.46,59.996,1413614705,"274151322000076","019011112586793",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,296425.9,296425.9,1168,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413614741,208200.00
10/18/2014 02:45,2,0.000,ALERT,213.06,295.16,59.996,1413614705,"274151322000094","019011112586793",0.00,6.00,0,292.76,296.96,0.0,0.0,0.000,215313.1,215313.1,1195,0,0,0,L,1151911521,1,121.55,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413614743,208201.00
10/18/2014 02:45,2,0.000,ALERT,212.61,296.06,60.038,1413614705,"274151322000052","019011112586793",0.00,6.30,0,292.76,297.87,0.0,0.0,0.000,284024.2,284024.2,1168,0,0,0,L,1151911521,1,121.10,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413614745,208202.00
10/18/2014 02:45,2,0.000,ALERT,212.83,295.46,60.001,1413614705,"274151322000085","019011112586793",0.00,6.30,0,293.36,297.57,0.0,0.0,0.000,283321.7,283321.7,1168,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413614747,208203.00
10/18/2014 02:45,2,0.000,ALERT,212.83,294.86,59.969,1413614705,"274151322000087","019011112586793",0.00,7.70,0,292.16,296.66,0.0,0.0,0.000,269059.9,269059.9,1170,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413614749,208204.00
10/18/2014 02:45,2,0.000,ALERT,212.38,295.76,60.038,1413614705,"274151322000088","019011112586793",0.00,6.70,0,292.76,297.26,0.0,0.0,0.000,275238.7,275238.7,1171,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413614751,208205.00
10/18/2014 02:45,2,0.000,ALERT,212.83,296.66,60.012,1413614705,"274151322000095","019011112586793",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,293814.5,293814.5,1170,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413614753,208206.00
10/18/2014 02:45,2,0.000,ALERT,213.74,295.16,60.001,1413614705,"274151322000068","019011112586793",0.00,7.00,0,292.76,296.66,0.0,0.0,0.000,213746.4,213746.4,1189,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413614754,208207.00
10/18/2014 02:45,2,0.000,ALERT,212.83,295.76,60.001,1413614705,"274151322000054","019011112586793",0.00,7.00,0,292.46,297.87,0.0,0.0,0.000,280640.4,280640.4,1172,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413614756,208208.00
10/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413614705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413615573,208209.00
10/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413614705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413615573,208210.00
10/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413614705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413615573,208211.00
10/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413614705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413615573,208212.00
10/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413614705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413615573,208213.00
10/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413614705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413615573,208214.00
10/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413614705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413615573,208215.00
10/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413614705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413615573,208216.00
10/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413614705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413615573,208217.00
10/18/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1413614705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413615573,208218.00
10/18/2014 03:00,2,0.000,ALERT,212.83,296.36,60.028,1413615604,"274151322000083","019011112586793",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,282594.7,282594.7,1173,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413615639,208219.00
10/18/2014 03:00,2,0.000,ALERT,213.29,295.46,60.022,1413615604,"274151322000076","019011112586793",0.00,6.30,0,293.66,297.87,0.0,0.0,0.000,296425.9,296425.9,1170,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413615641,208220.00
10/18/2014 03:00,2,0.000,ALERT,212.83,295.16,60.022,1413615604,"274151322000094","019011112586793",0.00,5.50,0,293.36,296.96,0.0,0.0,0.000,215313.1,215313.1,1197,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413615643,208221.00
10/18/2014 03:00,2,0.000,ALERT,212.61,296.06,60.028,1413615604,"274151322000052","019011112586793",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,284024.2,284024.2,1170,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413615644,208222.00
10/18/2014 03:00,2,0.000,ALERT,212.83,295.46,60.038,1413615604,"274151322000085","019011112586793",0.00,6.30,0,293.66,297.57,0.0,0.0,0.000,283321.7,283321.7,1170,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413615646,208223.00
10/18/2014 03:00,2,0.000,ALERT,212.83,294.86,60.022,1413615604,"274151322000087","019011112586793",0.00,7.70,0,292.76,296.66,0.0,0.0,0.000,269059.9,269059.9,1172,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413615648,208224.00
10/18/2014 03:00,2,0.000,ALERT,212.38,295.76,60.006,1413615604,"274151322000088","019011112586793",0.00,6.70,0,293.36,297.26,0.0,0.0,0.000,275238.7,275238.7,1173,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413615650,208225.00
10/18/2014 03:00,2,0.000,ALERT,212.83,296.66,60.022,1413615604,"274151322000095","019011112586793",0.00,5.50,0,294.86,298.17,0.0,0.0,0.000,293814.5,293814.5,1172,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413615652,208226.00
10/18/2014 03:00,2,0.000,ALERT,213.51,295.16,60.043,1413615604,"274151322000068","019011112586793",0.00,6.70,0,293.06,296.66,0.0,0.0,0.000,213746.4,213746.4,1191,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413615654,208227.00
10/18/2014 03:00,2,0.000,ALERT,212.61,296.36,59.985,1413615604,"274151322000054","019011112586793",0.00,6.70,0,293.36,297.87,0.0,0.0,0.000,280640.4,280640.4,1174,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413615656,208228.00
10/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413615604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413616472,208229.00
10/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413615604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413616472,208230.00
10/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413615604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413616472,208231.00
10/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413615604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413616472,208232.00
10/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413615604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413616472,208233.00
10/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413615604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413616472,208234.00
10/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413615604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413616472,208235.00
10/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413615604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413616472,208236.00
10/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413615604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413616472,208237.00
10/18/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1413615604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413616472,208238.00
10/18/2014 03:15,2,0.000,ALERT,212.83,296.66,60.006,1413616504,"274151322000083","019011112586793",0.00,6.00,0,292.76,298.17,0.0,0.0,0.000,282594.7,282594.7,1175,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413616538,208239.00
10/18/2014 03:15,2,0.000,ALERT,213.29,295.76,60.043,1413616504,"274151322000076","019011112586793",0.00,6.00,0,293.06,298.17,0.0,0.0,0.000,296425.9,296425.9,1172,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413616540,208240.00
10/18/2014 03:15,2,0.000,ALERT,212.61,295.46,59.975,1413616504,"274151322000094","019011112586793",0.00,5.50,0,292.46,297.26,0.0,0.0,0.000,215313.1,215313.1,1199,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413616542,208241.00
10/18/2014 03:15,2,0.000,ALERT,212.38,296.36,60.012,1413616504,"274151322000052","019011112586793",0.00,6.00,0,292.46,298.17,0.0,0.0,0.000,284024.2,284024.2,1172,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413616544,208242.00
10/18/2014 03:15,2,0.000,ALERT,212.83,295.76,60.033,1413616504,"274151322000085","019011112586793",0.00,6.30,0,292.76,297.87,0.0,0.0,0.000,283321.7,283321.7,1172,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413616546,208243.00
10/18/2014 03:15,2,0.000,ALERT,212.61,295.16,60.001,1413616504,"274151322000087","019011112586793",0.00,7.70,0,291.85,297.26,0.0,0.0,0.000,269059.9,269059.9,1174,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413616548,208244.00
10/18/2014 03:15,2,0.000,ALERT,212.38,296.06,60.012,1413616504,"274151322000088","019011112586793",0.00,6.70,0,292.46,297.57,0.0,0.0,0.000,275238.7,275238.7,1175,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413616550,208245.00
10/18/2014 03:15,2,0.000,ALERT,212.61,296.96,59.996,1413616504,"274151322000095","019011112586793",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,293814.5,293814.5,1174,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413616551,208246.00
10/18/2014 03:15,2,0.000,ALERT,213.51,295.16,60.012,1413616504,"274151322000068","019011112586793",0.00,6.70,0,292.16,296.96,0.0,0.0,0.000,213746.4,213746.4,1193,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413616553,208247.00
10/18/2014 03:15,2,0.000,ALERT,212.61,296.36,60.017,1413616504,"274151322000054","019011112586793",0.00,6.70,0,292.46,298.17,0.0,0.0,0.000,280640.4,280640.4,1176,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413616555,208248.00
10/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413616504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413617372,208249.00
10/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413616504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413617372,208250.00
10/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413616504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413617372,208251.00
10/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413616504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413617372,208252.00
10/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413616504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413617372,208253.00
10/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413616504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413617372,208254.00
10/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413616504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413617372,208255.00
10/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413616504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413617372,208256.00
10/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413616504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413617372,208257.00
10/18/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1413616504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413617372,208258.00
10/18/2014 03:30,2,0.000,ALERT,212.83,296.36,60.043,1413617404,"274151322000083","019011112586793",0.00,6.00,0,294.56,298.47,0.0,0.0,0.000,282594.7,282594.7,1177,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413617439,208259.00
10/18/2014 03:30,2,0.000,ALERT,213.29,295.46,60.038,1413617404,"274151322000076","019011112586793",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,296425.9,296425.9,1174,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413617440,208260.00
10/18/2014 03:30,2,0.000,ALERT,212.83,295.16,60.038,1413617404,"274151322000094","019011112586793",0.00,5.00,0,293.66,297.57,0.0,0.0,0.000,215313.1,215313.1,1201,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413617442,208261.00
10/18/2014 03:30,2,0.000,ALERT,212.38,296.06,60.033,1413617404,"274151322000052","019011112586793",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,284024.2,284024.2,1174,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413617444,208262.00
10/18/2014 03:30,2,0.000,ALERT,212.61,295.46,60.038,1413617404,"274151322000085","019011112586793",0.00,6.00,0,294.26,298.17,0.0,0.0,0.000,283321.7,283321.7,1174,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413617446,208263.00
10/18/2014 03:30,2,0.000,ALERT,212.61,295.16,60.049,1413617404,"274151322000087","019011112586793",0.00,7.30,0,293.36,297.57,0.0,0.0,0.000,269059.9,269059.9,1176,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413617448,208264.00
10/18/2014 03:30,2,0.000,ALERT,212.38,295.76,60.038,1413617404,"274151322000088","019011112586793",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,275238.7,275238.7,1177,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413617450,208265.00
10/18/2014 03:30,2,0.000,ALERT,212.83,296.66,60.038,1413617404,"274151322000095","019011112586793",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,293814.5,293814.5,1176,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413617452,208266.00
10/18/2014 03:30,2,0.000,ALERT,213.51,295.16,60.033,1413617404,"274151322000068","019011112586793",0.00,6.30,0,293.66,297.26,0.0,0.0,0.000,213746.4,213746.4,1195,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413617454,208267.00
10/18/2014 03:30,2,0.000,ALERT,212.38,296.06,60.038,1413617404,"274151322000054","019011112586793",0.00,6.30,0,294.26,298.77,0.0,0.0,0.000,280640.4,280640.4,1178,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413617456,208268.00
10/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413617404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413618272,208269.00
10/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413617404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413618272,208270.00
10/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413617404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413618272,208271.00
10/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413617404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413618272,208272.00
10/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413617404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413618272,208273.00
10/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413617404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413618272,208274.00
10/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413617404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413618272,208275.00
10/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413617404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413618272,208276.00
10/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413617404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413618272,208277.00
10/18/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1413617404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413618272,208278.00
10/18/2014 03:45,2,0.000,ALERT,212.83,296.36,60.049,1413618305,"274151322000083","019011112586793",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,282594.7,282594.7,1179,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413618339,208279.00
10/18/2014 03:45,2,0.000,ALERT,213.29,295.46,60.022,1413618305,"274151322000076","019011112586793",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,296425.9,296425.9,1176,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413618341,208280.00
10/18/2014 03:45,2,0.000,ALERT,212.83,295.16,60.022,1413618305,"274151322000094","019011112586793",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,215313.1,215313.1,1203,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413618343,208281.00
10/18/2014 03:45,2,0.000,ALERT,212.61,296.36,60.028,1413618305,"274151322000052","019011112586793",0.00,6.00,0,293.66,298.47,0.0,0.0,0.000,284024.2,284024.2,1176,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413618345,208282.00
10/18/2014 03:45,2,0.000,ALERT,212.83,295.46,60.022,1413618305,"274151322000085","019011112586793",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,283321.7,283321.7,1176,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413618347,208283.00
10/18/2014 03:45,2,0.000,ALERT,212.83,294.86,60.022,1413618305,"274151322000087","019011112586793",0.00,7.30,0,292.76,297.26,0.0,0.0,0.000,269059.9,269059.9,1178,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413618349,208284.00
10/18/2014 03:45,2,0.000,ALERT,212.38,295.76,60.022,1413618305,"274151322000088","019011112586793",0.00,6.00,0,293.66,297.87,0.0,0.0,0.000,275238.7,275238.7,1179,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413618351,208285.00
10/18/2014 03:45,2,0.000,ALERT,212.83,296.66,60.022,1413618305,"274151322000095","019011112586793",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,293814.5,293814.5,1178,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413618352,208286.00
10/18/2014 03:45,2,0.000,ALERT,213.51,295.16,60.028,1413618305,"274151322000068","019011112586793",0.00,6.30,0,293.36,297.26,0.0,0.0,0.000,213746.4,213746.4,1197,0,0,0,L,1151911521,1,122.46,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413618354,208287.00
10/18/2014 03:45,2,0.000,ALERT,212.61,295.76,60.033,1413618305,"274151322000054","019011112586793",0.00,6.30,0,293.96,298.47,0.0,0.0,0.000,280640.4,280640.4,1180,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413618356,208288.00
10/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413618305,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413619173,208289.00
10/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413618305,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413619173,208290.00
10/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413618305,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413619173,208291.00
10/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413618305,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413619173,208292.00
