ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413618305,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413619173,208293.00
10/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413618305,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413619173,208294.00
10/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413618305,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413619173,208295.00
10/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413618305,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413619173,208296.00
10/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413618305,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413619173,208297.00
10/18/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1413618305,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413619173,208298.00
10/18/2014 04:00,2,0.000,ALERT,213.06,296.66,59.985,1413619204,"274151322000083","019011112586793",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,282594.7,282594.7,1181,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413619239,208299.00
10/18/2014 04:00,2,0.000,ALERT,213.51,295.76,59.985,1413619204,"274151322000076","019011112586793",0.00,5.50,0,294.26,298.17,0.0,0.0,0.000,296425.9,296425.9,1178,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413619241,208300.00
10/18/2014 04:00,2,0.000,ALERT,212.83,295.16,59.975,1413619204,"274151322000094","019011112586793",0.00,5.00,0,293.66,297.26,0.0,0.0,0.000,215313.1,215313.1,1205,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413619243,208301.00
10/18/2014 04:00,2,0.000,ALERT,212.83,295.76,59.980,1413619204,"274151322000052","019011112586793",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,284024.2,284024.2,1178,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413619244,208302.00
10/18/2014 04:00,2,0.000,ALERT,213.06,295.46,60.017,1413619204,"274151322000085","019011112586793",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,283321.7,283321.7,1178,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413619246,208303.00
10/18/2014 04:00,2,0.000,ALERT,212.83,295.46,59.980,1413619204,"274151322000087","019011112586793",0.00,7.30,0,293.06,297.26,0.0,0.0,0.000,269059.9,269059.9,1180,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413619248,208304.00
10/18/2014 04:00,2,0.000,ALERT,212.61,296.06,59.975,1413619204,"274151322000088","019011112586793",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,275238.7,275238.7,1181,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413619250,208305.00
10/18/2014 04:00,2,0.000,ALERT,212.83,297.26,59.985,1413619204,"274151322000095","019011112586793",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,293814.5,293814.5,1180,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413619252,208306.00
10/18/2014 04:00,2,0.000,ALERT,213.74,295.46,59.980,1413619204,"274151322000068","019011112586793",0.00,6.30,0,293.66,296.96,0.0,0.0,0.000,213746.4,213746.4,1199,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413619254,208307.00
10/18/2014 04:00,2,0.000,ALERT,212.83,295.76,59.980,1413619204,"274151322000054","019011112586793",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,280640.4,280640.4,1182,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413619256,208308.00
10/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413619204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620072,208309.00
10/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413619204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620072,208310.00
10/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413619204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620072,208311.00
10/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413619204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620072,208312.00
10/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413619204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620072,208313.00
10/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413619204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620072,208314.00
10/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413619204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620072,208315.00
10/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413619204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620072,208316.00
10/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413619204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620072,208317.00
10/18/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1413619204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620072,208318.00
10/18/2014 04:15,2,0.000,ALERT,212.61,294.56,60.033,1413620103,"274151322000083","019011112586793",0.00,5.50,0,293.66,298.17,0.0,0.0,0.000,282594.7,282594.7,1183,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413620138,208319.00
10/18/2014 04:15,2,0.000,ALERT,213.29,294.86,60.022,1413620103,"274151322000076","019011112586793",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,296425.9,296425.9,1180,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413620140,208320.00
10/18/2014 04:15,2,0.000,ALERT,212.61,293.96,60.033,1413620103,"274151322000094","019011112586793",0.00,5.00,0,292.76,296.96,0.0,0.0,0.000,215313.1,215313.1,1207,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413620142,208321.00
10/18/2014 04:15,2,0.000,ALERT,212.38,293.96,60.054,1413620103,"274151322000052","019011112586793",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,284024.2,284024.2,1180,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413620144,208322.00
10/18/2014 04:15,2,0.000,ALERT,212.83,294.56,60.022,1413620103,"274151322000085","019011112586793",0.00,6.00,0,293.06,297.57,0.0,0.0,0.000,283321.7,283321.7,1180,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413620146,208323.00
10/18/2014 04:15,2,0.000,ALERT,212.83,293.36,60.028,1413620103,"274151322000087","019011112586793",0.00,7.30,0,292.46,296.66,0.0,0.0,0.000,269059.9,269059.9,1182,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413620148,208324.00
10/18/2014 04:15,2,0.000,ALERT,212.16,294.26,60.022,1413620103,"274151322000088","019011112586793",0.00,6.30,0,293.36,297.26,0.0,0.0,0.000,275238.7,275238.7,1183,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413620150,208325.00
10/18/2014 04:15,2,0.000,ALERT,212.83,295.46,60.028,1413620103,"274151322000095","019011112586793",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,293814.5,293814.5,1182,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413620151,208326.00
10/18/2014 04:15,2,0.000,ALERT,213.29,293.66,60.028,1413620103,"274151322000068","019011112586793",0.00,6.30,0,292.76,296.66,0.0,0.0,0.000,213746.4,213746.4,1201,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413620153,208327.00
10/18/2014 04:15,2,0.000,ALERT,212.38,294.26,59.985,1413620103,"274151322000054","019011112586793",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,280640.4,280640.4,1184,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413620155,208328.00
10/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413620103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620973,208329.00
10/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413620103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620973,208330.00
10/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413620103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620973,208331.00
10/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413620103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620973,208332.00
10/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413620103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620973,208333.00
10/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413620103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620973,208334.00
10/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413620103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620973,208335.00
10/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413620103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620973,208336.00
10/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413620103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620973,208337.00
10/18/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1413620103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413620973,208338.00
10/18/2014 04:30,2,0.000,ALERT,212.38,293.66,60.033,1413621005,"274151322000083","019011112586793",0.00,5.50,0,291.85,297.87,0.0,0.0,0.000,282594.7,282594.7,1185,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621040,208339.00
10/18/2014 04:30,2,0.000,ALERT,212.83,293.66,60.038,1413621005,"274151322000076","019011112586793",0.00,6.00,0,291.55,297.57,0.0,0.0,0.000,296425.9,296425.9,1182,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621041,208340.00
10/18/2014 04:30,2,0.000,ALERT,212.16,293.06,60.033,1413621005,"274151322000094","019011112586793",0.00,5.00,0,290.95,296.66,0.0,0.0,0.000,215313.1,215313.1,1209,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621043,208341.00
10/18/2014 04:30,2,0.000,ALERT,212.16,293.66,60.033,1413621005,"274151322000052","019011112586793",0.00,6.00,0,291.55,297.87,0.0,0.0,0.000,284024.2,284024.2,1182,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621045,208342.00
10/18/2014 04:30,2,0.000,ALERT,212.38,293.66,60.059,1413621005,"274151322000085","019011112586793",0.00,6.00,0,291.55,297.26,0.0,0.0,0.000,283321.7,283321.7,1182,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621047,208343.00
10/18/2014 04:30,2,0.000,ALERT,212.38,292.46,60.033,1413621005,"274151322000087","019011112586793",0.00,7.00,0,290.65,296.66,0.0,0.0,0.000,269059.9,269059.9,1184,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621049,208344.00
10/18/2014 04:30,2,0.000,ALERT,211.70,293.06,60.022,1413621005,"274151322000088","019011112586793",0.00,6.30,0,291.55,296.96,0.0,0.0,0.000,275238.7,275238.7,1185,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621051,208345.00
10/18/2014 04:30,2,0.000,ALERT,212.16,294.56,60.033,1413621005,"274151322000095","019011112586793",0.00,5.00,0,292.76,298.17,0.0,0.0,0.000,293814.5,293814.5,1184,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621052,208346.00
10/18/2014 04:30,2,0.000,ALERT,212.83,292.76,60.033,1413621005,"274151322000068","019011112586793",0.00,6.30,0,291.25,296.36,0.0,0.0,0.000,213746.4,213746.4,1203,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621054,208347.00
10/18/2014 04:30,2,0.000,ALERT,211.93,293.36,60.033,1413621005,"274151322000054","019011112586793",0.00,6.30,0,291.85,297.57,0.0,0.0,0.000,280640.4,280640.4,1186,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621056,208348.00
10/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413621005,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413621873,208349.00
10/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413621005,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413621873,208350.00
10/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413621005,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413621873,208351.00
10/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413621005,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413621873,208352.00
10/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413621005,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413621873,208353.00
10/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413621005,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413621873,208354.00
10/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413621005,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413621873,208355.00
10/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413621005,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413621873,208356.00
10/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413621005,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413621873,208357.00
10/18/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1413621005,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413621873,208358.00
10/18/2014 04:45,2,0.000,ALERT,212.16,294.86,60.006,1413621904,"274151322000083","019011112586793",0.00,5.50,0,292.46,297.26,0.0,0.0,0.000,282594.7,282594.7,1187,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621939,208359.00
10/18/2014 04:45,2,0.000,ALERT,212.61,295.46,60.033,1413621904,"274151322000076","019011112586793",0.00,6.00,0,292.16,297.26,0.0,0.0,0.000,296425.9,296425.9,1184,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621941,208360.00
10/18/2014 04:45,2,0.000,ALERT,211.93,294.56,60.033,1413621904,"274151322000094","019011112586793",0.00,5.00,0,291.85,296.36,0.0,0.0,0.000,215313.1,215313.1,1211,0,0,0,L,1151911521,1,120.88,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621943,208361.00
10/18/2014 04:45,2,0.000,ALERT,211.70,294.56,60.028,1413621904,"274151322000052","019011112586793",0.00,6.00,0,291.85,297.26,0.0,0.0,0.000,284024.2,284024.2,1184,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413621945,208362.00
10/18/2014 04:45,2,0.000,ALERT,211.93,294.86,60.006,1413621904,"274151322000085","019011112586793",0.00,6.00,0,292.16,296.96,0.0,0.0,0.000,283321.7,283321.7,1184,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621947,208363.00
10/18/2014 04:45,2,0.000,ALERT,212.16,293.96,60.038,1413621904,"274151322000087","019011112586793",0.00,7.30,0,291.25,296.36,0.0,0.0,0.000,269059.9,269059.9,1186,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621949,208364.00
10/18/2014 04:45,2,0.000,ALERT,211.70,294.56,60.043,1413621904,"274151322000088","019011112586793",0.00,6.30,0,292.16,296.66,0.0,0.0,0.000,275238.7,275238.7,1187,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413621950,208365.00
10/18/2014 04:45,2,0.000,ALERT,212.38,296.66,60.043,1413621904,"274151322000095","019011112586793",0.00,4.50,0,293.36,297.57,0.0,0.0,0.000,293814.5,293814.5,1186,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621952,208366.00
10/18/2014 04:45,2,0.000,ALERT,212.83,294.26,60.059,1413621904,"274151322000068","019011112586793",0.00,6.30,0,291.85,296.06,0.0,0.0,0.000,213746.4,213746.4,1205,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621954,208367.00
10/18/2014 04:45,2,0.000,ALERT,211.70,294.86,60.028,1413621904,"274151322000054","019011112586793",0.00,6.30,0,292.16,297.26,0.0,0.0,0.000,280640.4,280640.4,1188,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413621956,208368.00
10/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413621904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413622774,208369.00
10/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413621904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413622774,208370.00
10/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413621904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413622774,208371.00
10/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413621904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413622774,208372.00
10/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413621904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413622774,208373.00
10/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413621904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413622774,208374.00
10/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413621904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413622774,208375.00
10/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413621904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413622774,208376.00
10/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413621904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413622774,208377.00
10/18/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1413621904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413622774,208378.00
10/18/2014 05:00,2,0.000,ALERT,212.61,295.46,60.038,1413622804,"274151322000083","019011112586793",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,282594.7,282594.7,1189,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413622839,208379.00
10/18/2014 05:00,2,0.000,ALERT,213.06,295.16,60.033,1413622804,"274151322000076","019011112586793",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,296425.9,296425.9,1186,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413622840,208380.00
10/18/2014 05:00,2,0.000,ALERT,212.38,294.56,60.033,1413622804,"274151322000094","019011112586793",0.00,5.00,0,293.06,297.26,0.0,0.0,0.000,215313.1,215313.1,1213,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413622842,208381.00
10/18/2014 05:00,2,0.000,ALERT,212.38,295.16,60.033,1413622804,"274151322000052","019011112586793",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,284024.2,284024.2,1186,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413622844,208382.00
10/18/2014 05:00,2,0.000,ALERT,212.61,295.76,60.017,1413622804,"274151322000085","019011112586793",0.00,6.00,0,293.36,297.87,0.0,0.0,0.000,283321.7,283321.7,1186,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413622846,208383.00
10/18/2014 05:00,2,0.000,ALERT,212.61,294.26,60.033,1413622804,"274151322000087","019011112586793",0.00,7.00,0,292.46,297.26,0.0,0.0,0.000,269059.9,269059.9,1188,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413622848,208384.00
10/18/2014 05:00,2,0.000,ALERT,212.16,294.86,60.028,1413622804,"274151322000088","019011112586793",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,275238.7,275238.7,1189,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413622850,208385.00
10/18/2014 05:00,2,0.000,ALERT,212.38,296.36,60.033,1413622804,"274151322000095","019011112586793",0.00,5.00,0,294.56,298.77,0.0,0.0,0.000,293814.5,293814.5,1188,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413622852,208386.00
10/18/2014 05:00,2,0.000,ALERT,213.29,294.56,60.028,1413622804,"274151322000068","019011112586793",0.00,6.30,0,293.06,297.26,0.0,0.0,0.000,213746.4,213746.4,1207,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413622853,208387.00
10/18/2014 05:00,2,0.000,ALERT,212.38,295.16,60.017,1413622804,"274151322000054","019011112586793",0.00,6.30,0,293.66,298.47,0.0,0.0,0.000,280640.4,280640.4,1190,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413622855,208388.00
10/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413622804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413623673,208389.00
10/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413622804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413623673,208390.00
10/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413622804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413623673,208391.00
10/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413622804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413623673,208392.00
10/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413622804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413623673,208393.00
10/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413622804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413623673,208394.00
10/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413622804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413623673,208395.00
10/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413622804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413623673,208396.00
10/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413622804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413623673,208397.00
10/18/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1413622804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413623673,208398.00
10/18/2014 05:15,2,0.000,ALERT,212.38,296.66,60.017,1413623704,"274151322000083","019011112586793",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,282594.7,282594.7,1191,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413623739,208399.00
10/18/2014 05:15,2,0.000,ALERT,212.83,295.76,60.017,1413623704,"274151322000076","019011112586793",0.00,6.00,0,293.96,298.47,0.0,0.0,0.000,296425.9,296425.9,1188,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413623741,208400.00
10/18/2014 05:15,2,0.000,ALERT,212.16,295.46,60.017,1413623704,"274151322000094","019011112586793",0.00,5.00,0,293.36,297.57,0.0,0.0,0.000,215313.1,215313.1,1215,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413623742,208401.00
10/18/2014 05:15,2,0.000,ALERT,211.70,296.66,60.017,1413623704,"274151322000052","019011112586793",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,284024.2,284024.2,1188,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413623744,208402.00
10/18/2014 05:15,2,0.000,ALERT,212.16,295.76,60.017,1413623704,"274151322000085","019011112586793",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,283321.7,283321.7,1188,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413623746,208403.00
10/18/2014 05:15,2,0.000,ALERT,212.16,295.16,60.022,1413623704,"274151322000087","019011112586793",0.00,7.30,0,293.06,297.57,0.0,0.0,0.000,269059.9,269059.9,1190,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413623748,208404.00
10/18/2014 05:15,2,0.000,ALERT,211.70,295.76,60.017,1413623704,"274151322000088","019011112586793",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,275238.7,275238.7,1191,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413623750,208405.00
10/18/2014 05:15,2,0.000,ALERT,212.16,296.96,60.022,1413623704,"274151322000095","019011112586793",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,293814.5,293814.5,1190,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413623752,208406.00
10/18/2014 05:15,2,0.000,ALERT,212.83,295.46,60.043,1413623704,"274151322000068","019011112586793",0.00,6.30,0,293.66,297.26,0.0,0.0,0.000,213746.4,213746.4,1209,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413623754,208407.00
10/18/2014 05:15,2,0.000,ALERT,211.93,296.06,60.017,1413623704,"274151322000054","019011112586793",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,280640.4,280640.4,1192,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413623755,208408.00
10/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413623704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413624573,208409.00
10/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413623704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413624573,208410.00
10/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413623704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413624573,208411.00
10/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413623704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413624573,208412.00
10/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413623704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413624573,208413.00
10/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413623704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413624573,208414.00
10/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413623704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413624573,208415.00
10/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413623704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413624573,208416.00
10/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413623704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413624573,208417.00
10/18/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1413623704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413624573,208418.00
10/18/2014 05:30,2,0.000,ALERT,213.06,297.26,60.012,1413624604,"274151322000083","019011112586793",0.00,5.50,0,293.96,299.07,0.0,0.0,0.000,282594.7,282594.7,1193,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413624639,208419.00
10/18/2014 05:30,2,0.000,ALERT,213.74,296.96,60.043,1413624604,"274151322000076","019011112586793",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,296425.9,296425.9,1190,0,0,0,L,1151911521,1,122.01,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413624640,208420.00
10/18/2014 05:30,2,0.000,ALERT,213.06,296.36,60.006,1413624604,"274151322000094","019011112586793",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,215313.1,215313.1,1217,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413624642,208421.00
10/18/2014 05:30,2,0.000,ALERT,212.83,297.57,60.006,1413624604,"274151322000052","019011112586793",0.00,5.50,0,293.66,299.07,0.0,0.0,0.000,284024.2,284024.2,1190,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413624644,208422.00
10/18/2014 05:30,2,0.000,ALERT,213.06,296.66,60.006,1413624604,"274151322000085","019011112586793",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,283321.7,283321.7,1190,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413624646,208423.00
10/18/2014 05:30,2,0.000,ALERT,213.29,296.36,60.012,1413624604,"274151322000087","019011112586793",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,269059.9,269059.9,1192,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413624648,208424.00
10/18/2014 05:30,2,0.000,ALERT,212.83,296.96,60.012,1413624604,"274151322000088","019011112586793",0.00,6.00,0,293.36,298.47,0.0,0.0,0.000,275238.7,275238.7,1193,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413624650,208425.00
10/18/2014 05:30,2,0.000,ALERT,213.06,297.87,60.006,1413624604,"274151322000095","019011112586793",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,293814.5,293814.5,1192,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413624652,208426.00
10/18/2014 05:30,2,0.000,ALERT,213.74,296.36,59.975,1413624604,"274151322000068","019011112586793",0.00,6.30,0,293.36,297.87,0.0,0.0,0.000,213746.4,213746.4,1211,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413624653,208427.00
10/18/2014 05:30,2,0.000,ALERT,213.06,297.57,60.033,1413624604,"274151322000054","019011112586793",0.00,6.30,0,293.66,299.07,0.0,0.0,0.000,280640.4,280640.4,1194,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413624655,208428.00
10/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413624604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413625474,208429.00
10/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413624604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413625474,208430.00
10/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413624604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413625474,208431.00
10/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413624604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413625474,208432.00
10/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413624604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413625474,208433.00
10/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413624604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413625474,208434.00
10/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413624604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413625474,208435.00
10/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413624604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413625474,208436.00
10/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413624604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413625474,208437.00
10/18/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1413624604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413625474,208438.00
10/18/2014 05:45,2,0.000,ALERT,212.83,296.66,59.990,1413625504,"274151322000083","019011112586793",0.00,5.50,0,293.96,298.77,0.0,0.0,0.000,282594.7,282594.7,1195,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413625539,208439.00
10/18/2014 05:45,2,0.000,ALERT,213.29,295.76,59.996,1413625504,"274151322000076","019011112586793",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,296425.9,296425.9,1192,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413625541,208440.00
10/18/2014 05:45,2,0.000,ALERT,213.06,295.46,60.017,1413625504,"274151322000094","019011112586793",0.00,4.50,0,293.36,297.87,0.0,0.0,0.000,215313.1,215313.1,1219,0,0,0,L,1151911521,1,121.33,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413625543,208441.00
10/18/2014 05:45,2,0.000,ALERT,212.38,296.06,60.017,1413625504,"274151322000052","019011112586793",0.00,5.50,0,293.36,298.77,0.0,0.0,0.000,284024.2,284024.2,1192,0,0,0,L,1151911521,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413625544,208442.00
10/18/2014 05:45,2,0.000,ALERT,212.83,296.06,60.017,1413625504,"274151322000085","019011112586793",0.00,5.50,0,293.96,298.47,0.0,0.0,0.000,283321.7,283321.7,1192,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413625546,208443.00
10/18/2014 05:45,2,0.000,ALERT,212.83,295.46,60.028,1413625504,"274151322000087","019011112586793",0.00,7.00,0,292.76,297.57,0.0,0.0,0.000,269059.9,269059.9,1194,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413625548,208444.00
10/18/2014 05:45,2,0.000,ALERT,212.38,296.06,60.022,1413625504,"274151322000088","019011112586793",0.00,6.00,0,293.36,298.17,0.0,0.0,0.000,275238.7,275238.7,1195,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413625550,208445.00
10/18/2014 05:45,2,0.000,ALERT,212.83,296.96,60.054,1413625504,"274151322000095","019011112586793",0.00,4.50,0,294.86,299.37,0.0,0.0,0.000,293814.5,293814.5,1194,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413625552,208446.00
10/18/2014 05:45,2,0.000,ALERT,213.51,295.46,60.043,1413625504,"274151322000068","019011112586793",0.00,6.30,0,293.36,297.57,0.0,0.0,0.000,213746.4,213746.4,1213,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413625554,208447.00
10/18/2014 05:45,2,0.000,ALERT,212.61,296.66,60.017,1413625504,"274151322000054","019011112586793",0.00,6.30,0,293.36,298.77,0.0,0.0,0.000,280640.4,280640.4,1196,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413625555,208448.00
10/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413625504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413626374,208449.00
