ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413625504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413626374,208450.00
10/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413625504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413626374,208451.00
10/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413625504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413626374,208452.00
10/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413625504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413626374,208453.00
10/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413625504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413626374,208454.00
10/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413625504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413626374,208455.00
10/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413625504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413626374,208456.00
10/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413625504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413626374,208457.00
10/18/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1413625504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413626374,208458.00
10/18/2014 06:00,2,0.000,ALERT,212.61,295.46,60.033,1413626404,"274151322000083","019011112586793",0.00,5.00,0,282.84,299.37,0.0,0.0,0.000,282594.7,282594.7,1197,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413626439,208459.00
10/18/2014 06:00,2,0.000,ALERT,213.06,294.56,60.033,1413626404,"274151322000076","019011112586793",0.00,5.50,0,282.24,299.67,0.0,0.0,0.000,296425.9,296425.9,1194,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413626441,208460.00
10/18/2014 06:00,2,0.000,ALERT,212.38,294.56,60.028,1413626404,"274151322000094","019011112586793",0.00,4.50,0,281.64,298.77,0.0,0.0,0.000,215313.1,215313.1,1221,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413626443,208461.00
10/18/2014 06:00,2,0.000,ALERT,212.38,295.46,60.022,1413626404,"274151322000052","019011112586793",0.00,5.50,0,282.54,299.37,0.0,0.0,0.000,284024.2,284024.2,1194,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413626445,208462.00
10/18/2014 06:00,2,0.000,ALERT,212.61,294.56,59.996,1413626404,"274151322000085","019011112586793",0.00,5.50,0,282.24,299.37,0.0,0.0,0.000,283321.7,283321.7,1194,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413626446,208463.00
10/18/2014 06:00,2,0.000,ALERT,212.38,294.26,60.022,1413626404,"274151322000087","019011112586793",0.00,6.70,0,281.64,298.17,0.0,0.0,0.000,269059.9,269059.9,1196,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413626448,208464.00
10/18/2014 06:00,2,0.000,ALERT,212.16,294.86,60.017,1413626404,"274151322000088","019011112586793",0.00,5.50,0,282.24,298.77,0.0,0.0,0.000,275238.7,275238.7,1197,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413626451,208465.00
10/18/2014 06:00,2,0.000,ALERT,212.61,295.76,59.985,1413626404,"274151322000095","019011112586793",0.00,4.50,0,283.44,299.97,0.0,0.0,0.000,293814.5,293814.5,1196,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413626453,208466.00
10/18/2014 06:00,2,0.000,ALERT,213.29,294.26,60.017,1413626404,"274151322000068","019011112586793",0.00,6.00,0,281.64,298.17,0.0,0.0,0.000,213746.4,213746.4,1215,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413626454,208467.00
10/18/2014 06:00,2,0.000,ALERT,212.38,295.46,60.017,1413626404,"274151322000054","019011112586793",0.00,6.30,0,282.24,299.07,0.0,0.0,0.000,280640.4,280640.4,1198,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413626456,208468.00
10/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413626404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413627274,208469.00
10/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413626404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413627274,208470.00
10/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413626404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413627274,208471.00
10/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413626404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413627274,208472.00
10/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413626404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413627274,208473.00
10/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413626404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413627274,208474.00
10/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413626404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413627274,208475.00
10/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413626404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413627274,208476.00
10/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413626404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413627274,208477.00
10/18/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1413626404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413627274,208478.00
10/18/2014 06:15,2,0.000,ALERT,212.83,297.57,60.006,1413627304,"274151322000083","019011112586793",0.00,5.00,0,293.06,298.77,0.0,0.0,0.000,282594.7,282594.7,1199,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413627340,208479.00
10/18/2014 06:15,2,0.000,ALERT,213.29,296.66,60.001,1413627304,"274151322000076","019011112586793",0.00,5.50,0,292.76,298.77,0.0,0.0,0.000,296425.9,296425.9,1196,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413627342,208480.00
10/18/2014 06:15,2,0.000,ALERT,212.83,296.36,60.006,1413627304,"274151322000094","019011112586793",0.00,4.50,0,292.46,297.87,0.0,0.0,0.000,215313.1,215313.1,1223,0,0,0,L,1151911521,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413627343,208481.00
10/18/2014 06:15,2,0.000,ALERT,212.61,297.57,60.001,1413627304,"274151322000052","019011112586793",0.00,5.50,0,292.46,298.77,0.0,0.0,0.000,284024.2,284024.2,1196,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413627345,208482.00
10/18/2014 06:15,2,0.000,ALERT,212.83,296.96,60.001,1413627304,"274151322000085","019011112586793",0.00,5.50,0,292.76,298.47,0.0,0.0,0.000,283321.7,283321.7,1196,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413627347,208483.00
10/18/2014 06:15,2,0.000,ALERT,212.61,296.36,60.001,1413627304,"274151322000087","019011112586793",0.00,6.70,0,291.85,297.57,0.0,0.0,0.000,269059.9,269059.9,1198,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413627349,208484.00
10/18/2014 06:15,2,0.000,ALERT,212.16,296.66,60.006,1413627304,"274151322000088","019011112586793",0.00,6.00,0,292.46,298.17,0.0,0.0,0.000,275238.7,275238.7,1199,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413627351,208485.00
10/18/2014 06:15,2,0.000,ALERT,212.83,298.17,60.012,1413627304,"274151322000095","019011112586793",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,293814.5,293814.5,1198,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413627353,208486.00
10/18/2014 06:15,2,0.000,ALERT,213.51,296.36,60.006,1413627304,"274151322000068","019011112586793",0.00,6.00,0,292.16,297.57,0.0,0.0,0.000,213746.4,213746.4,1217,0,0,0,L,1151911521,1,122.23,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413627355,208487.00
10/18/2014 06:15,2,0.000,ALERT,212.61,297.26,60.001,1413627304,"274151322000054","019011112586793",0.00,6.00,0,292.76,298.77,0.0,0.0,0.000,280640.4,280640.4,1200,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413627356,208488.00
10/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413627304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413628174,208489.00
10/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413627304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413628174,208490.00
10/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413627304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413628174,208491.00
10/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413627304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413628174,208492.00
10/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413627304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413628174,208493.00
10/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413627304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413628174,208494.00
10/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413627304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413628174,208495.00
10/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413627304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413628174,208496.00
10/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413627304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413628174,208497.00
10/18/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1413627304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413628174,208498.00
10/18/2014 06:30,2,0.000,ALERT,212.16,296.66,60.017,1413628204,"274151322000083","019011112586793",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,282594.7,282594.7,1201,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413628240,208499.00
10/18/2014 06:30,2,0.000,ALERT,212.61,295.76,60.017,1413628204,"274151322000076","019011112586793",0.00,5.00,0,294.26,298.77,0.0,0.0,0.000,296425.9,296425.9,1198,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413628242,208500.00
10/18/2014 06:30,2,0.000,ALERT,211.93,295.46,60.006,1413628204,"274151322000094","019011112586793",0.00,4.00,0,293.96,297.87,0.0,0.0,0.000,215313.1,215313.1,1225,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413628244,208501.00
10/18/2014 06:30,2,0.000,ALERT,211.48,296.66,60.012,1413628204,"274151322000052","019011112586793",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,284024.2,284024.2,1198,0,0,0,L,1151911521,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413628246,208502.00
10/18/2014 06:30,2,0.000,ALERT,211.93,295.76,60.006,1413628204,"274151322000085","019011112586793",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,283321.7,283321.7,1198,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413628248,208503.00
10/18/2014 06:30,2,0.000,ALERT,211.93,295.46,60.017,1413628204,"274151322000087","019011112586793",0.00,6.30,0,293.36,297.57,0.0,0.0,0.000,269059.9,269059.9,1200,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413628249,208504.00
10/18/2014 06:30,2,0.000,ALERT,211.25,296.06,60.017,1413628204,"274151322000088","019011112586793",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,275238.7,275238.7,1201,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413628251,208505.00
10/18/2014 06:30,2,0.000,ALERT,211.93,296.96,60.017,1413628204,"274151322000095","019011112586793",0.00,4.00,0,295.16,299.37,0.0,0.0,0.000,293814.5,293814.5,1200,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413628253,208506.00
10/18/2014 06:30,2,0.000,ALERT,212.61,295.46,60.017,1413628204,"274151322000068","019011112586793",0.00,6.00,0,293.96,297.57,0.0,0.0,0.000,213746.4,213746.4,1219,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413628255,208507.00
10/18/2014 06:30,2,0.000,ALERT,211.70,296.36,60.017,1413628204,"274151322000054","019011112586793",0.00,5.50,0,294.26,298.47,0.0,0.0,0.000,280640.4,280640.4,1202,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413628258,208508.00
10/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413628204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629074,208509.00
10/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413628204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629074,208510.00
10/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413628204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629074,208511.00
10/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413628204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629074,208512.00
10/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413628204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629074,208513.00
10/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413628204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629074,208514.00
10/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413628204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629074,208515.00
10/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413628204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629074,208516.00
10/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413628204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629074,208517.00
10/18/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1413628204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629074,208518.00
10/18/2014 06:45,2,0.000,ALERT,212.38,297.26,60.012,1413629103,"274151322000083","019011112586793",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,282594.7,282594.7,1203,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413629138,208519.00
10/18/2014 06:45,2,0.000,ALERT,213.06,297.57,60.017,1413629103,"274151322000076","019011112586793",0.00,5.00,0,295.76,301.47,0.0,0.0,0.000,296425.9,296425.9,1200,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413629140,208520.00
10/18/2014 06:45,2,0.000,ALERT,212.38,296.96,60.017,1413629103,"274151322000094","019011112586793",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,215313.1,215313.1,1227,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413629142,208521.00
10/18/2014 06:45,2,0.000,ALERT,211.93,296.96,60.017,1413629103,"274151322000052","019011112586793",0.00,5.00,0,295.16,301.47,0.0,0.0,0.000,284024.2,284024.2,1200,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413629144,208522.00
10/18/2014 06:45,2,0.000,ALERT,212.61,297.57,60.017,1413629103,"274151322000085","019011112586793",0.00,5.00,0,295.46,301.17,0.0,0.0,0.000,283321.7,283321.7,1200,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413629146,208523.00
10/18/2014 06:45,2,0.000,ALERT,212.38,296.36,60.028,1413629103,"274151322000087","019011112586793",0.00,6.30,0,294.56,300.27,0.0,0.0,0.000,269059.9,269059.9,1202,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413629148,208524.00
10/18/2014 06:45,2,0.000,ALERT,211.93,296.96,60.017,1413629103,"274151322000088","019011112586793",0.00,5.00,0,295.16,300.87,0.0,0.0,0.000,275238.7,275238.7,1203,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413629150,208525.00
10/18/2014 06:45,2,0.000,ALERT,212.38,298.47,60.017,1413629103,"274151322000095","019011112586793",0.00,4.00,0,296.66,301.77,0.0,0.0,0.000,293814.5,293814.5,1202,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413629151,208526.00
10/18/2014 06:45,2,0.000,ALERT,213.06,296.66,60.038,1413629103,"274151322000068","019011112586793",0.00,6.00,0,295.16,300.27,0.0,0.0,0.000,213746.4,213746.4,1221,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413629153,208527.00
10/18/2014 06:45,2,0.000,ALERT,212.16,297.26,60.017,1413629103,"274151322000054","019011112586793",0.00,5.50,0,295.46,301.47,0.0,0.0,0.000,280640.4,280640.4,1204,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413629155,208528.00
10/18/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413629103,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629973,208529.00
10/18/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413629103,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629973,208530.00
10/18/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413629103,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629973,208531.00
10/18/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413629103,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629973,208532.00
10/18/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413629103,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629973,208533.00
10/18/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413629103,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629973,208534.00
10/18/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413629103,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629973,208535.00
10/18/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413629103,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629973,208536.00
10/18/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413629103,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629973,208537.00
10/18/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1413629103,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413629973,208538.00
10/18/2014 07:00,2,0.000,ALERT,212.61,297.87,60.033,1413630004,"274151322000083","019011112586793",0.00,4.50,0,295.46,299.67,0.0,0.0,0.000,282594.7,282594.7,1205,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413630039,208539.00
10/18/2014 07:00,2,0.000,ALERT,213.06,297.26,60.043,1413630004,"274151322000076","019011112586793",0.00,5.00,0,295.16,299.67,0.0,0.0,0.000,296425.9,296425.9,1202,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630040,208540.00
10/18/2014 07:00,2,0.000,ALERT,212.61,296.66,60.043,1413630004,"274151322000094","019011112586793",0.00,4.00,0,294.56,298.77,0.0,0.0,0.000,215313.1,215313.1,1229,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630042,208541.00
10/18/2014 07:00,2,0.000,ALERT,212.38,297.87,60.038,1413630004,"274151322000052","019011112586793",0.00,5.00,0,294.86,299.67,0.0,0.0,0.000,284024.2,284024.2,1202,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630044,208542.00
10/18/2014 07:00,2,0.000,ALERT,212.61,296.96,60.038,1413630004,"274151322000085","019011112586793",0.00,5.00,0,295.16,299.37,0.0,0.0,0.000,283321.7,283321.7,1202,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630046,208543.00
10/18/2014 07:00,2,0.000,ALERT,212.61,296.96,60.043,1413630004,"274151322000087","019011112586793",0.00,6.30,0,294.26,298.47,0.0,0.0,0.000,269059.9,269059.9,1204,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630048,208544.00
10/18/2014 07:00,2,0.000,ALERT,212.16,297.26,60.017,1413630004,"274151322000088","019011112586793",0.00,5.50,0,294.86,299.07,0.0,0.0,0.000,275238.7,275238.7,1205,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413630050,208545.00
10/18/2014 07:00,2,0.000,ALERT,212.61,298.47,60.065,1413630004,"274151322000095","019011112586793",0.00,4.00,0,296.06,299.97,0.0,0.0,0.000,293814.5,293814.5,1204,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413630052,208546.00
10/18/2014 07:00,2,0.000,ALERT,213.29,296.66,60.038,1413630004,"274151322000068","019011112586793",0.00,6.00,0,294.86,298.47,0.0,0.0,0.000,213746.4,213746.4,1223,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630054,208547.00
10/18/2014 07:00,2,0.000,ALERT,212.38,297.87,60.065,1413630004,"274151322000054","019011112586793",0.00,5.50,0,294.86,299.67,0.0,0.0,0.000,280640.4,280640.4,1206,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630055,208548.00
10/18/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413630004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413630873,208549.00
10/18/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413630004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413630873,208550.00
10/18/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413630004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413630873,208551.00
10/18/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413630004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413630873,208552.00
10/18/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413630004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413630873,208553.00
10/18/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413630004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413630873,208554.00
10/18/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413630004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413630873,208555.00
10/18/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413630004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413630873,208556.00
10/18/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413630004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413630873,208557.00
10/18/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1413630004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413630873,208558.00
10/18/2014 07:15,2,0.000,ALERT,211.70,296.66,60.012,1413630904,"274151322000083","019011112586793",0.00,4.50,0,295.16,299.37,0.0,0.0,0.000,282594.7,282594.7,1207,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413630939,208559.00
10/18/2014 07:15,2,0.000,ALERT,212.38,296.06,60.017,1413630904,"274151322000076","019011112586793",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,296425.9,296425.9,1204,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630941,208560.00
10/18/2014 07:15,2,0.000,ALERT,211.48,295.76,60.012,1413630904,"274151322000094","019011112586793",0.00,4.00,0,294.56,298.17,0.0,0.0,0.000,215313.1,215313.1,1231,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630943,208561.00
10/18/2014 07:15,2,0.000,ALERT,211.48,296.66,60.012,1413630904,"274151322000052","019011112586793",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,284024.2,284024.2,1204,0,0,0,L,1151911521,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630944,208562.00
10/18/2014 07:15,2,0.000,ALERT,211.93,296.36,60.017,1413630904,"274151322000085","019011112586793",0.00,5.00,0,294.86,298.77,0.0,0.0,0.000,283321.7,283321.7,1204,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630946,208563.00
10/18/2014 07:15,2,0.000,ALERT,211.70,295.76,60.012,1413630904,"274151322000087","019011112586793",0.00,6.00,0,293.96,298.17,0.0,0.0,0.000,269059.9,269059.9,1206,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630948,208564.00
10/18/2014 07:15,2,0.000,ALERT,211.25,296.36,60.006,1413630904,"274151322000088","019011112586793",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,275238.7,275238.7,1207,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630950,208565.00
10/18/2014 07:15,2,0.000,ALERT,211.70,297.26,60.017,1413630904,"274151322000095","019011112586793",0.00,4.00,0,296.06,299.67,0.0,0.0,0.000,293814.5,293814.5,1206,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630952,208566.00
10/18/2014 07:15,2,0.000,ALERT,212.38,295.76,60.012,1413630904,"274151322000068","019011112586793",0.00,5.50,0,294.56,297.87,0.0,0.0,0.000,213746.4,213746.4,1225,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630954,208567.00
10/18/2014 07:15,2,0.000,ALERT,211.48,296.66,60.006,1413630904,"274151322000054","019011112586793",0.00,5.50,0,294.56,298.77,0.0,0.0,0.000,280640.4,280640.4,1208,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413630956,208568.00
10/18/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413630904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413631773,208569.00
10/18/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413630904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413631773,208570.00
10/18/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413630904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413631773,208571.00
10/18/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413630904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413631773,208572.00
10/18/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413630904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413631773,208573.00
10/18/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413630904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413631773,208574.00
10/18/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413630904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413631773,208575.00
10/18/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413630904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413631773,208576.00
10/18/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413630904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413631773,208577.00
10/18/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1413630904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413631773,208578.00
10/18/2014 07:30,2,0.000,ALERT,212.38,297.57,60.017,1413631805,"274151322000083","019011112586793",0.00,5.00,0,293.96,299.07,0.0,0.0,0.000,282594.7,282594.7,1209,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413631840,208579.00
10/18/2014 07:30,2,0.000,ALERT,212.83,297.26,60.006,1413631805,"274151322000076","019011112586793",0.00,5.00,0,293.66,299.37,0.0,0.0,0.000,296425.9,296425.9,1206,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413631842,208580.00
10/18/2014 07:30,2,0.000,ALERT,212.16,296.66,60.017,1413631805,"274151322000094","019011112586793",0.00,4.00,0,293.36,298.17,0.0,0.0,0.000,215313.1,215313.1,1233,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413631844,208581.00
10/18/2014 07:30,2,0.000,ALERT,212.16,297.87,60.006,1413631805,"274151322000052","019011112586793",0.00,5.00,0,293.36,299.07,0.0,0.0,0.000,284024.2,284024.2,1206,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413631846,208582.00
10/18/2014 07:30,2,0.000,ALERT,212.38,296.96,59.975,1413631805,"274151322000085","019011112586793",0.00,5.00,0,293.36,299.07,0.0,0.0,0.000,283321.7,283321.7,1206,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413631848,208583.00
10/18/2014 07:30,2,0.000,ALERT,212.38,296.06,60.012,1413631805,"274151322000087","019011112586793",0.00,6.00,0,292.76,298.17,0.0,0.0,0.000,269059.9,269059.9,1208,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413631849,208584.00
10/18/2014 07:30,2,0.000,ALERT,211.93,297.26,59.990,1413631805,"274151322000088","019011112586793",0.00,5.50,0,293.36,298.47,0.0,0.0,0.000,275238.7,275238.7,1209,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413631851,208585.00
10/18/2014 07:30,2,0.000,ALERT,212.16,297.87,59.985,1413631805,"274151322000095","019011112586793",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,293814.5,293814.5,1208,0,0,0,L,1151911521,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413631853,208586.00
10/18/2014 07:30,2,0.000,ALERT,213.06,296.66,60.012,1413631805,"274151322000068","019011112586793",0.00,6.00,0,293.06,297.87,0.0,0.0,0.000,213746.4,213746.4,1227,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413631855,208587.00
10/18/2014 07:30,2,0.000,ALERT,211.93,297.26,60.001,1413631805,"274151322000054","019011112586793",0.00,5.50,0,293.36,299.07,0.0,0.0,0.000,280640.4,280640.4,1210,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413631857,208588.00
10/18/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413631805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413632674,208589.00
10/18/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413631805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413632674,208590.00
10/18/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413631805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413632674,208591.00
10/18/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413631805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413632674,208592.00
10/18/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413631805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413632674,208593.00
10/18/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413631805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413632674,208594.00
10/18/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413631805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413632674,208595.00
10/18/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413631805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413632674,208596.00
10/18/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413631805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413632674,208597.00
10/18/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1413631805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413632674,208598.00
10/18/2014 07:45,2,0.000,ALERT,211.70,296.36,60.012,1413632704,"274151322000083","019011112586793",0.00,5.00,0,295.16,299.07,0.0,0.0,0.000,282594.7,282594.7,1211,0,0,0,L,1151911521,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413632739,208599.00
10/18/2014 07:45,2,0.000,ALERT,212.16,295.76,59.980,1413632704,"274151322000076","019011112586793",0.00,5.00,0,294.86,299.07,0.0,0.0,0.000,296425.9,296425.9,1208,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413632741,208600.00
10/18/2014 07:45,2,0.000,ALERT,211.48,295.16,60.006,1413632704,"274151322000094","019011112586793",0.00,4.50,0,294.56,297.87,0.0,0.0,0.000,215313.1,215313.1,1235,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413632743,208601.00
10/18/2014 07:45,2,0.000,ALERT,211.25,296.06,60.012,1413632704,"274151322000052","019011112586793",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,284024.2,284024.2,1208,0,0,0,L,1151911521,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413632745,208602.00
10/18/2014 07:45,2,0.000,ALERT,211.93,295.46,60.022,1413632704,"274151322000085","019011112586793",0.00,5.50,0,294.86,298.77,0.0,0.0,0.000,283321.7,283321.7,1208,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413632746,208603.00
10/18/2014 07:45,2,0.000,ALERT,211.70,294.86,60.006,1413632704,"274151322000087","019011112586793",0.00,6.30,0,293.96,297.87,0.0,0.0,0.000,269059.9,269059.9,1210,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413632748,208604.00
10/18/2014 07:45,2,0.000,ALERT,211.25,295.76,60.012,1413632704,"274151322000088","019011112586793",0.00,5.50,0,294.56,298.47,0.0,0.0,0.000,275238.7,275238.7,1211,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413632750,208605.00
10/18/2014 07:45,2,0.000,ALERT,211.48,297.26,60.017,1413632704,"274151322000095","019011112586793",0.00,4.00,0,295.76,299.37,0.0,0.0,0.000,293814.5,293814.5,1210,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413632752,208606.00
