ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 07:45,2,0.000,ALERT,212.38,295.16,59.980,1413632704,"274151322000068","019011112586793",0.00,6.00,0,294.26,297.87,0.0,0.0,0.000,213746.4,213746.4,1229,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413632754,208607.00
10/18/2014 07:45,2,0.000,ALERT,211.48,296.06,60.038,1413632704,"274151322000054","019011112586793",0.00,6.00,0,294.56,298.77,0.0,0.0,0.000,280640.4,280640.4,1212,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413632756,208608.00
10/18/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413632704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413633573,208609.00
10/18/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413632704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413633573,208610.00
10/18/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413632704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413633573,208611.00
10/18/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413632704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413633573,208612.00
10/18/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413632704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413633573,208613.00
10/18/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413632704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413633573,208614.00
10/18/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413632704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413633573,208615.00
10/18/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413632704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413633573,208616.00
10/18/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413632704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413633573,208617.00
10/18/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1413632704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413633573,208618.00
10/18/2014 08:00,2,0.000,ALERT,211.93,296.36,60.038,1413633603,"274151322000083","019011112586793",0.00,5.00,0,293.96,298.47,0.0,0.0,0.000,282594.7,282594.7,1213,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413633639,208619.00
10/18/2014 08:00,2,0.000,ALERT,212.38,296.36,60.054,1413633603,"274151322000076","019011112586793",0.00,5.00,0,293.66,298.17,0.0,0.0,0.000,296425.9,296425.9,1210,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413633641,208620.00
10/18/2014 08:00,2,0.000,ALERT,211.93,296.06,60.054,1413633603,"274151322000094","019011112586793",0.00,4.50,0,293.36,297.26,0.0,0.0,0.000,215313.1,215313.1,1237,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413633642,208621.00
10/18/2014 08:00,2,0.000,ALERT,211.70,296.06,60.065,1413633603,"274151322000052","019011112586793",0.00,5.50,0,293.66,298.47,0.0,0.0,0.000,284024.2,284024.2,1210,0,0,0,L,1151911521,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413633644,208622.00
10/18/2014 08:00,2,0.000,ALERT,212.16,296.36,60.017,1413633603,"274151322000085","019011112586793",0.00,5.00,0,293.66,297.87,0.0,0.0,0.000,283321.7,283321.7,1210,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413633646,208623.00
10/18/2014 08:00,2,0.000,ALERT,211.93,295.16,60.012,1413633603,"274151322000087","019011112586793",0.00,6.30,0,292.76,297.26,0.0,0.0,0.000,269059.9,269059.9,1212,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413633648,208624.00
10/18/2014 08:00,2,0.000,ALERT,211.25,295.76,60.049,1413633603,"274151322000088","019011112586793",0.00,6.00,0,293.36,297.57,0.0,0.0,0.000,275238.7,275238.7,1213,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413633650,208625.00
10/18/2014 08:00,2,0.000,ALERT,211.70,297.57,60.049,1413633603,"274151322000095","019011112586793",0.00,4.00,0,294.86,298.77,0.0,0.0,0.000,293814.5,293814.5,1212,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413633652,208626.00
10/18/2014 08:00,2,0.000,ALERT,212.61,295.76,60.049,1413633603,"274151322000068","019011112586793",0.00,6.00,0,293.36,296.96,0.0,0.0,0.000,213746.4,213746.4,1231,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413633653,208627.00
10/18/2014 08:00,2,0.000,ALERT,211.70,296.36,60.049,1413633603,"274151322000054","019011112586793",0.00,6.00,0,293.66,298.17,0.0,0.0,0.000,280640.4,280640.4,1214,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413633655,208628.00
10/18/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413633603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413634472,208629.00
10/18/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413633603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413634472,208630.00
10/18/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413633603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413634472,208631.00
10/18/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413633603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413634472,208632.00
10/18/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413633603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413634472,208633.00
10/18/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413633603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413634472,208634.00
10/18/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413633603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413634472,208635.00
10/18/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413633603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413634472,208636.00
10/18/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413633603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413634472,208637.00
10/18/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1413633603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413634472,208638.00
10/18/2014 08:15,2,0.000,ALERT,212.61,296.66,60.022,1413634504,"274151322000083","019011112586793",0.00,5.00,0,293.96,298.77,0.0,0.0,0.000,282594.7,282594.7,1215,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413634539,208639.00
10/18/2014 08:15,2,0.000,ALERT,212.83,296.96,60.017,1413634504,"274151322000076","019011112586793",0.00,5.00,0,293.66,298.77,0.0,0.0,0.000,296425.9,296425.9,1212,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413634541,208640.00
10/18/2014 08:15,2,0.000,ALERT,212.38,296.06,60.006,1413634504,"274151322000094","019011112586793",0.00,4.00,0,293.06,297.87,0.0,0.0,0.000,215313.1,215313.1,1239,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413634543,208641.00
10/18/2014 08:15,2,0.000,ALERT,212.16,296.66,60.022,1413634504,"274151322000052","019011112586793",0.00,5.00,0,293.36,298.77,0.0,0.0,0.000,284024.2,284024.2,1212,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413634545,208642.00
10/18/2014 08:15,2,0.000,ALERT,212.38,296.36,59.996,1413634504,"274151322000085","019011112586793",0.00,5.00,0,293.66,298.47,0.0,0.0,0.000,283321.7,283321.7,1212,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413634547,208643.00
10/18/2014 08:15,2,0.000,ALERT,212.38,295.46,60.017,1413634504,"274151322000087","019011112586793",0.00,6.30,0,292.76,297.57,0.0,0.0,0.000,269059.9,269059.9,1214,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413634549,208644.00
10/18/2014 08:15,2,0.000,ALERT,211.93,296.36,60.012,1413634504,"274151322000088","019011112586793",0.00,5.50,0,293.36,298.17,0.0,0.0,0.000,275238.7,275238.7,1215,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413634551,208645.00
10/18/2014 08:15,2,0.000,ALERT,212.38,297.57,60.022,1413634504,"274151322000095","019011112586793",0.00,4.00,0,294.86,299.37,0.0,0.0,0.000,293814.5,293814.5,1214,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413634553,208646.00
10/18/2014 08:15,2,0.000,ALERT,213.06,295.76,60.012,1413634504,"274151322000068","019011112586793",0.00,6.00,0,293.06,297.57,0.0,0.0,0.000,213746.4,213746.4,1233,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413634555,208647.00
10/18/2014 08:15,2,0.000,ALERT,212.16,296.36,60.012,1413634504,"274151322000054","019011112586793",0.00,5.50,0,293.66,298.77,0.0,0.0,0.000,280640.4,280640.4,1216,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413634556,208648.00
10/18/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413634504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97361.000000001,97361.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413635374,208649.00
10/18/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413634504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,109694.09999995,109694.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413635374,208650.00
10/18/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413634504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,98655.699999988,98655.699999988,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413635374,208651.00
10/18/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413634504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,87973.8,87973.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413635374,208652.00
10/18/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413634504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,85798.2,85798.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413635374,208653.00
10/18/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413634504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83183,83183,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413635374,208654.00
10/18/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413634504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97112.300000011,97112.300000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413635374,208655.00
10/18/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413634504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89298.400000036,89298.400000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413635374,208656.00
10/18/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413634504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,110621.80000005,110621.80000005,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413635374,208657.00
10/18/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1413634504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99027.5,99027.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413635374,208658.00
10/18/2014 08:30,2,0.070,ALERT,211.93,296.96,59.990,1413635406,"274151322000083","019011112586793",22.40,5.00,0,283.44,298.47,1.6,0.0,0.000,282594.7,282594.7,1217,0,0,0,L,1151911521,1,121.55,122.68,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,250,0,0,0,0,0,0,0,0,0,0,0,1413635441,208659.00
10/18/2014 08:30,2,0.074,ALERT,212.38,295.76,60.006,1413635406,"274151322000076","019011112586793",23.24,5.00,0,283.14,298.47,1.8,0.0,0.000,296425.9,296425.9,1214,0,0,0,L,1151911521,1,122.01,122.91,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,247,0,0,0,0,0,0,0,0,0,0,0,1413635443,208660.00
10/18/2014 08:30,2,0.000,ALERT,212.16,295.46,60.001,1413635406,"274151322000094","019011112586793",41.51,4.00,0,282.54,397.05,0.0,0.0,0.000,215313.1,215313.1,1241,0,0,0,L,1151911521,1,121.55,122.91,0002,2,0,0,0,0,0,0,22,1012,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,185,0,0,0,0,0,0,0,0,0,0,0,1413635445,208661.00
10/18/2014 08:30,2,0.098,ALERT,211.70,296.66,60.001,1413635406,"274151322000052","019011112586793",22.19,5.00,0,282.84,298.47,2.2,0.2,0.000,284024.2,284024.2,1214,0,0,0,L,1151911521,1,121.10,122.68,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1413635447,208662.00
10/18/2014 08:30,2,0.072,ALERT,212.16,295.76,60.001,1413635406,"274151322000085","019011112586793",23.40,5.00,0,282.54,298.17,1.7,0.0,0.000,283321.7,283321.7,1214,0,0,0,L,1151911521,1,122.23,122.68,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,248,0,0,0,0,0,0,0,0,0,0,0,1413635449,208663.00
10/18/2014 08:30,2,0.084,ALERT,211.93,295.46,59.980,1413635406,"274151322000087","019011112586793",21.37,6.30,0,281.94,297.57,1.8,0.0,0.000,269059.9,269059.9,1216,0,0,0,L,1151911521,1,121.78,122.68,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,254,0,0,0,0,0,0,0,0,0,0,0,1413635451,208664.00
10/18/2014 08:30,2,0.059,ALERT,211.70,296.06,59.996,1413635406,"274151322000088","019011112586793",22.32,5.50,0,282.84,297.87,1.3,0.0,0.000,275238.7,275238.7,1217,0,0,0,L,1151911521,1,122.01,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1413635452,208665.00
10/18/2014 08:30,2,0.066,ALERT,212.38,296.96,60.001,1413635406,"274151322000095","019011112586793",22.90,4.00,0,284.04,299.07,1.6,0.0,0.000,293814.5,293814.5,1216,0,0,0,L,1151911521,1,122.01,122.46,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,245,0,0,0,0,0,0,0,0,0,0,0,1413635454,208666.00
10/18/2014 08:30,2,0.043,ALERT,212.83,310.79,60.001,1413635406,"274151322000068","019011112586793",16.90,6.00,0,282.54,395.25,0.8,0.0,0.000,213746.4,213746.4,1235,0,0,0,L,1151911521,1,122.46,122.91,0002,4,0,0,0,0,0,0,26,1014,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1413635456,208667.00
10/18/2014 08:30,2,0.070,ALERT,212.16,296.36,60.012,1413635406,"274151322000054","019011112586793",22.94,5.50,0,283.14,298.47,1.6,0.0,0.000,280640.4,280640.4,1218,0,0,0,L,1151911521,1,122.01,122.46,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,249,0,0,0,0,0,0,0,0,0,0,0,1413635458,208668.00
10/18/2014 08:30,1,0.019,ALERT,212.0,300.83,60.03,1413635406,"033051125000150","019011112586793",43.96,4,0.000,299.84,309.31,0.8,0.0,0.000,109694.09999995,109694.09999995,13,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413635608,208669.00
10/18/2014 08:30,1,0.049,ALERT,211.7,302.47,60.03,1413635406,"040051121000097","019011112586793",29.05,4,0.000,297.71,304.01,1.4,0.0,0.000,98655.699999988,98655.699999988,4,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413635616,208670.00
10/18/2014 08:30,1,0.005,ALERT,211.4,300.76,60.03,1413635406,"033051125000135","019011112586793",39.15,5,0.000,299.09,308.39,0.2,0.0,0.000,83183,83183,13,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413635640,208671.00
10/18/2014 08:30,1,0.000,ALERT,211.4,300.30,60.03,1413635406,"033051125000118","019011112586793",44.06,4,0.000,297.95,307.54,0.0,0.0,0.000,110621.80000005,110621.80000005,13,0,0,0,L,2361,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413635665,208672.00
10/18/2014 08:30,1,0.053,ALERT,210.2,301.24,60.00,1413635406,"040051121000185","019011112586793",27.34,3,0.000,299.90,307.18,1.4,0.0,0.000,99027.5,99027.5,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413635929,208673.00
10/18/2014 08:30,1,0.125,ALERT,212.6,296.82,60.00,1413635406,"040051121000095","019011112586793",25.93,3,0.000,295.81,306.35,3.2,0.0,0.000,87973.8,87973.8,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413635955,208674.00
10/18/2014 08:30,1,0.057,ALERT,213.3,300.11,60.03,1413635406,"040051121000068","019011112586793",26.60,3,0.000,296.46,306.92,1.5,0.0,0.000,89298.400000036,89298.400000036,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413635994,208675.00
10/18/2014 08:30,1,0.006,ALERT,213.4,300.21,60.00,1413635406,"040051121000195","019011112586793",28.32,4,0.000,296.11,305.69,0.1,0.0,0.000,97361.000000001,97361.000000001,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413636008,208676.00
10/18/2014 08:30,1,0.070,ALERT,211.2,299.45,60.00,1413635406,"040051121000116","019011112586793",30.37,4,0.000,298.91,305.14,2.1,0.0,0.000,97112.300000011,97112.300000011,4,0,0,0,L,2361,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413636101,208677.00
10/18/2014 08:30,1,0.235,ALERT,211.6,408.12,60.00,1413635406,"033051125000132","019011112586793",35.33,6,0.000,300.19,440.68,8.2,0.0,0.000,85798.2,85798.2,31,0,0,0,L,2361,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413636116,208678.00
10/18/2014 08:45,1,0.017,ACTIVE_NO_POWER,212.1,412.68,60.03,1413636304,"033051125000132","019011112586793",40.04,6,0.000,411.91,412.92,0.7,0.0,0.000,85798.2,85798.3,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636314,208679.00
10/18/2014 08:45,1,0.104,ACTIVE_NO_POWER,211.6,386.95,60.03,1413636304,"033051125000135","019011112586793",33.45,6,0.000,299.23,441.03,3.4,0.0,0.000,83183,83183.099999964,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636315,208680.00
10/18/2014 08:45,1,0.071,ACTIVE_NO_POWER,212.4,303.61,60.03,1413636304,"040051121000116","019011112586793",29.44,4,0.000,298.59,305.76,2.0,0.0,0.000,97112.300000011,97112.300000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636317,208681.00
10/18/2014 08:45,1,0.118,ACTIVE_NO_POWER,211.9,434.93,60.03,1413636304,"033051125000118","019011112586793",39.03,6,0.000,294.28,444.36,4.5,0.0,0.000,110621.80000005,110622.00000004,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636321,208682.00
10/18/2014 08:45,1,0.142,ACTIVE_NO_POWER,211.9,427.74,60.03,1413636304,"033051125000150","019011112586793",39.32,5,0.000,299.98,443.01,5.5,0.0,0.000,109694.09999995,109694.29999995,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636323,208683.00
10/18/2014 08:45,1,0.053,ACTIVE_NO_POWER,211.9,387.85,60.03,1413636304,"040051121000185","019011112586793",28.19,4,0.000,387.67,388.65,1.5,0.0,0.000,99027.5,99027.5,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636326,208684.00
10/18/2014 08:45,2,0.205,ACTIVE,211.25,332.13,60.006,1413636304,"274151322000083","019011112586793",27.75,6.30,0,295.16,342.05,5.8,3.7,0.031,282595.4,282595.4,1219,0,0,0,L,1151911521,1,120.88,122.68,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636330,208685.00
10/18/2014 08:45,2,0.221,ACTIVE,212.16,332.13,60.033,1413636304,"274151322000076","019011112586793",28.94,6.70,0,294.56,345.96,6.5,4.3,0.031,296426.6,296426.6,1216,0,0,0,L,1151911521,1,121.10,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636331,208686.00
10/18/2014 08:45,2,0.133,ALERT,211.25,331.23,60.028,1413636304,"274151322000094","019011112586793",30.16,6.00,0,291.25,434.93,4.0,2.0,0.013,215313.4,215313.4,1243,0,0,0,L,1151911521,1,120.65,122.91,0002,3,0,0,0,0,0,0,31,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636333,208687.00
10/18/2014 08:45,2,0.227,ACTIVE,211.25,331.53,60.033,1413636304,"274151322000052","019011112586793",28.61,6.70,0,294.56,342.35,6.6,4.4,0.027,284025.0,284025.0,1216,0,0,0,L,1151911521,1,120.42,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636334,208688.00
10/18/2014 08:45,2,0.205,ACTIVE,211.25,331.83,60.033,1413636304,"274151322000085","019011112586793",28.78,6.30,0,294.26,339.34,6.0,3.9,0.022,283322.4,283322.4,1216,0,0,0,L,1151911521,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636335,208689.00
10/18/2014 08:45,2,0.213,ACTIVE,211.25,333.03,60.012,1413636304,"274151322000087","019011112586793",27.79,7.70,0,293.66,343.25,6.1,3.9,0.027,269060.6,269060.6,1218,0,0,0,L,1151911521,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636336,208690.00
10/18/2014 08:45,2,0.188,ACTIVE,210.80,332.13,60.033,1413636304,"274151322000088","019011112586793",27.79,7.00,0,294.26,338.74,5.3,3.2,0.022,275239.3,275239.3,1219,0,0,0,L,1151911521,1,121.33,122.46,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636337,208691.00
10/18/2014 08:45,2,0.219,ACTIVE,211.25,331.23,60.033,1413636304,"274151322000095","019011112586793",27.59,6.00,0,295.76,344.76,6.2,4.0,0.027,293815.2,293815.2,1218,0,0,0,L,1151911521,1,121.33,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636338,208692.00
10/18/2014 08:45,2,0.148,ALERT,211.70,332.43,60.033,1413636304,"274151322000068","019011112586793",30.49,7.30,0,290.95,432.82,4.6,2.5,0.013,213746.8,213746.8,1237,0,0,0,L,1151911521,1,121.33,122.91,0002,5,0,0,0,0,0,0,27,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636340,208693.00
10/18/2014 08:45,2,0.203,ACTIVE,210.80,330.63,60.033,1413636304,"274151322000054","019011112586793",28.49,7.00,0,294.86,339.04,5.9,3.8,0.018,280641.1,280641.1,1220,0,0,0,L,1151911521,1,121.10,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413636341,208694.00
10/18/2014 08:45,1,0.048,ALERT,212.3,402.84,60.00,1413636304,"040051121000097","019011112586793",29.83,5,0.000,402.40,422.28,1.4,0.0,0.000,98655.699999988,98655.699999988,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413636344,208695.00
10/18/2014 08:45,1,0.125,ALERT,211.8,370.44,60.00,1413636304,"040051121000095","019011112586793",26.23,4,0.000,369.97,387.60,3.2,0.0,0.000,87973.8,87973.8,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413636347,208696.00
10/18/2014 08:45,1,0.058,ALERT,212.4,407.79,60.00,1413636304,"040051121000068","019011112586793",26.64,4,0.000,407.04,424.57,1.5,0.0,0.000,89298.400000036,89298.400000036,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413636350,208697.00
10/18/2014 08:45,1,0.006,ALERT,212.4,380.61,60.00,1413636304,"040051121000195","019011112586793",28.30,5,0.000,379.74,392.16,0.1,0.0,0.000,97361.000000001,97361.000000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413636353,208698.00
10/18/2014 09:00,1,0.339,ACTIVE_NO_POWER,212.5,380.85,60.00,1413637204,"040051121000097","019011112586793",25.23,6,0.000,290.53,441.98,8.4,0.0,0.000,98655.699999988,98656.400000036,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637206,208699.00
10/18/2014 09:00,1,0.413,ACTIVE,212.8,364.51,60.00,1413637204,"040051121000095","019011112586793",23.15,6,0.139,298.08,438.71,9.5,7.0,0.000,87973.8,87974.4,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637208,208700.00
10/18/2014 09:00,1,0.226,ACTIVE_NO_POWER,212.8,413.38,60.00,1413637204,"033051125000132","019011112586793",34.48,6,0.000,321.10,442.17,7.7,0.0,0.000,85798.3,85799.5,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637209,208701.00
10/18/2014 09:00,1,0.213,ACTIVE,212.8,381.86,60.00,1413637204,"033051125000135","019011112586793",34.20,6,0.000,317.87,441.79,7.2,3.2,0.184,83183.099999964,83184.099999964,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637210,208702.00
10/18/2014 09:00,1,0.355,ACTIVE_NO_POWER,212.6,423.67,60.00,1413637204,"040051121000116","019011112586793",24.58,6,0.000,299.17,440.43,8.5,0.0,0.000,97112.300000011,97113.000000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637212,208703.00
10/18/2014 09:00,1,0.355,ACTIVE_NO_POWER,212.6,378.81,60.00,1413637204,"040051121000068","019011112586793",22.39,5,0.000,301.43,440.10,7.8,0.0,0.000,89298.400000036,89299.100000024,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637213,208704.00
10/18/2014 09:00,1,0.242,ACTIVE,212.9,367.12,60.00,1413637204,"033051125000118","019011112586793",38.98,6,0.146,318.88,446.07,9.4,15.2,0.006,110622.00000004,110623.50000004,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637214,208705.00
10/18/2014 09:00,1,0.259,ACTIVE,212.3,330.09,60.00,1413637204,"033051125000150","019011112586793",40.37,6,0.132,313.99,445.08,10.4,8.5,0.143,109694.29999995,109695.79999995,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637215,208706.00
10/18/2014 09:00,1,0.318,ACTIVE_NO_POWER,212.9,418.91,60.00,1413637204,"040051121000185","019011112586793",24.41,6,0.000,318.42,440.46,7.6,0.0,0.000,99027.5,99028.2,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637217,208707.00
10/18/2014 09:00,1,0.298,ACTIVE,213.2,348.36,60.00,1413637204,"040051121000195","019011112586793",24.24,6,0.138,298.60,442.07,7.1,10.7,0.010,97361.000000001,97361.500000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637218,208708.00
10/18/2014 09:00,2,0.371,ACTIVE,212.16,333.33,59.990,1413637204,"274151322000083","019011112586793",28.88,7.30,0,327.92,341.15,10.9,8.6,0.062,282597.2,282597.2,1220,0,0,0,L,1151911521,1,121.33,123.14,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637219,208709.00
10/18/2014 09:00,2,0.391,ACTIVE,212.61,336.04,59.996,1413637204,"274151322000076","019011112586793",30.14,7.70,0,329.13,342.05,11.9,9.6,0.066,296428.8,296428.8,1217,0,0,0,L,1151911521,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637220,208710.00
10/18/2014 09:00,2,0.242,ACTIVE,212.16,412.98,59.996,1413637204,"274151322000094","019011112586793",38.90,7.70,0,328.52,453.56,9.6,7.3,0.053,215314.9,215314.9,1245,0,0,0,L,1151911521,1,121.10,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637221,208711.00
10/18/2014 09:00,2,0.396,ACTIVE,211.70,333.63,59.990,1413637204,"274151322000052","019011112586793",29.00,7.30,0,328.22,341.45,11.7,9.3,0.062,284027.1,284027.1,1217,0,0,0,L,1151911521,1,120.88,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637222,208712.00
10/18/2014 09:00,2,0.377,ACTIVE,212.16,333.33,59.996,1413637204,"274151322000085","019011112586793",29.08,7.30,0,328.52,341.75,11.1,8.8,0.062,283324.3,283324.3,1217,0,0,0,L,1151911521,1,121.78,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637223,208713.00
10/18/2014 09:00,2,0.371,ACTIVE,212.16,332.73,59.985,1413637204,"274151322000087","019011112586793",28.98,9.00,0,328.52,341.15,10.9,8.6,0.057,269062.5,269062.5,1219,0,0,0,L,1151911521,1,121.55,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637224,208714.00
10/18/2014 09:00,2,0.363,ACTIVE,211.48,333.63,60.012,1413637204,"274151322000088","019011112586793",27.87,7.70,0,328.22,340.85,10.3,8.0,0.057,275241.0,275241.0,1220,0,0,0,L,1151911521,1,121.55,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637225,208715.00
10/18/2014 09:00,2,0.383,ACTIVE,212.16,333.03,59.985,1413637204,"274151322000095","019011112586793",29.52,6.70,0,328.22,341.45,11.5,9.1,0.066,293817.2,293817.2,1219,0,0,0,L,1151911521,1,122.01,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637226,208716.00
10/18/2014 09:00,2,0.258,ACTIVE,212.61,411.48,59.990,1413637204,"274151322000068","019011112586793",38.98,9.30,0,330.03,443.34,10.2,7.9,0.044,213748.5,213748.5,1239,0,0,0,L,1151911521,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637227,208717.00
10/18/2014 09:00,2,0.375,ACTIVE,211.93,333.63,59.985,1413637204,"274151322000054","019011112586793",28.98,7.70,0,327.92,341.75,11.1,8.7,0.062,280643.0,280643.0,1221,0,0,0,L,1151911521,1,121.33,122.68,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413637228,208718.00
10/18/2014 09:15,1,0.320,ACTIVE_NO_POWER,213.0,410.00,60.03,1413638104,"040051121000097","019011112586793",25.10,7,0.000,299.84,446.49,7.8,0.0,0.085,98656.400000036,98658.5,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638107,208719.00
10/18/2014 09:15,1,0.414,ACTIVE_NO_POWER,212.7,375.16,60.03,1413638104,"040051121000095","019011112586793",22.08,6,0.000,299.70,446.18,9.0,0.0,0.000,87974.4,87976.3,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638108,208720.00
10/18/2014 09:15,1,0.210,ACTIVE_NO_POWER,213.5,427.87,60.03,1413638104,"033051125000132","019011112586793",35.26,7,0.000,304.23,448.65,7.3,0.0,0.000,85799.5,85801.5,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638109,208721.00
10/18/2014 09:15,1,0.201,ACTIVE,212.6,337.97,60.03,1413638104,"033051125000135","019011112586793",34.24,7,0.141,304.14,449.02,6.8,10.6,0.040,83184.099999964,83186.099999964,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638111,208722.00
10/18/2014 09:15,1,0.324,ACTIVE,213.2,367.48,60.00,1413638104,"040051121000116","019011112586793",26.61,6,0.091,299.76,447.09,8.5,8.9,0.000,97113.000000011,97114.900000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638112,208723.00
10/18/2014 09:15,1,0.334,ACTIVE_NO_POWER,213.5,397.00,60.03,1413638104,"040051121000068","019011112586793",22.41,6,0.000,303.47,447.72,7.3,0.0,0.000,89299.100000024,89300.900000036,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638113,208724.00
10/18/2014 09:15,1,0.222,ACTIVE,212.9,344.80,60.03,1413638104,"033051125000118","019011112586793",39.73,7,0.145,302.69,452.47,8.7,14.3,0.036,110623.50000004,110626.40000008,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638114,208725.00
10/18/2014 09:15,1,0.243,ACTIVE,212.5,385.63,60.03,1413638104,"033051125000150","019011112586793",38.81,6,0.106,301.12,451.58,9.3,7.6,0.000,109695.79999995,109698.59999995,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638116,208726.00
10/18/2014 09:15,1,0.313,ACTIVE,213.1,371.60,60.00,1413638104,"040051121000185","019011112586793",23.64,6,0.000,302.98,447.41,7.2,0.5,0.000,99028.2,99030.2,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638117,208727.00
10/18/2014 09:15,1,0.288,ACTIVE,213.4,354.39,60.03,1413638104,"040051121000195","019011112586793",23.12,6,0.143,302.58,448.48,6.5,13.6,0.002,97361.500000001,97363.600000025,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638118,208728.00
10/18/2014 09:15,2,0.352,ACTIVE,212.16,334.54,60.017,1413638104,"274151322000083","019011112586793",28.67,8.00,0,327.02,377.82,10.2,7.9,0.062,282600.4,282600.4,1221,0,0,0,L,1151911521,1,121.78,122.91,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638119,208729.00
10/18/2014 09:15,2,0.385,ACTIVE,212.83,336.34,60.012,1413638104,"274151322000076","019011112586793",29.50,8.50,0,328.22,387.74,11.5,9.2,0.066,296432.4,296432.4,1218,0,0,0,L,1151911521,1,122.23,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638120,208730.00
10/18/2014 09:15,2,0.232,ACTIVE,212.16,413.29,59.985,1413638104,"274151322000094","019011112586793",39.06,9.00,0,331.23,481.21,9.2,7.0,0.044,215317.7,215317.7,1246,0,0,0,L,1151911521,1,121.78,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638121,208731.00
10/18/2014 09:15,2,0.391,ACTIVE,212.16,335.44,60.006,1413638104,"274151322000052","019011112586793",28.63,8.00,0,325.82,379.02,11.3,9.0,0.057,284030.5,284030.5,1218,0,0,0,L,1151911521,1,121.55,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638122,208732.00
10/18/2014 09:15,2,0.350,ACTIVE,211.93,333.03,60.017,1413638104,"274151322000085","019011112586793",29.34,8.00,0,327.02,381.12,10.4,8.2,0.053,283327.6,283327.6,1218,0,0,0,L,1151911521,1,122.46,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638123,208733.00
10/18/2014 09:15,2,0.367,ACTIVE,212.16,335.44,59.980,1413638104,"274151322000087","019011112586793",28.17,10.00,0,326.72,376.31,10.5,8.2,0.049,269065.7,269065.7,1220,0,0,0,L,1151911521,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638124,208734.00
10/18/2014 09:15,2,0.350,ACTIVE,211.93,334.84,60.012,1413638104,"274151322000088","019011112586793",27.99,8.50,0,326.72,378.42,9.9,7.6,0.049,275244.1,275244.1,1221,0,0,0,L,1151911521,1,122.46,122.46,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638125,208735.00
10/18/2014 09:15,2,0.375,ACTIVE,212.16,335.74,60.012,1413638104,"274151322000095","019011112586793",29.10,7.70,0,327.32,387.14,11.1,8.8,0.062,293820.6,293820.6,1220,0,0,0,L,1151911521,1,122.23,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638126,208736.00
10/18/2014 09:15,2,0.252,ACTIVE,212.83,407.57,60.006,1413638104,"274151322000068","019011112586793",38.33,10.30,0,331.83,484.82,9.8,7.5,0.049,213751.5,213751.5,1240,0,0,0,L,1151911521,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638127,208737.00
10/18/2014 09:15,2,0.359,ACTIVE,211.93,334.54,60.012,1413638104,"274151322000054","019011112586793",29.10,8.50,0,325.82,380.52,10.6,8.3,0.053,280646.3,280646.3,1222,0,0,0,L,1151911521,1,122.23,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413638128,208738.00
10/18/2014 09:30,1,0.796,ACTIVE,212.1,358.05,60.00,1413639004,"040051121000097","019011112586793",27.81,7,0.207,309.12,441.97,22.0,24.6,0.259,98658.5,98660.699999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639006,208739.00
10/18/2014 09:30,1,0.835,ACTIVE,212.2,417.44,60.03,1413639004,"040051121000095","019011112586793",24.37,6,0.148,307.22,438.17,20.2,13.2,0.009,87976.3,87978.1,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639008,208740.00
10/18/2014 09:30,1,0.508,ACTIVE,213.1,338.24,60.00,1413639004,"033051125000132","019011112586793",36.45,7,0.139,312.67,441.68,18.4,18.6,0.236,85801.5,85803.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639009,208741.00
10/18/2014 09:30,1,0.478,ACTIVE,212.7,347.00,60.00,1413639004,"033051125000135","019011112586793",36.50,7,0.138,310.75,442.09,17.3,22.0,0.109,83186.099999964,83188.099999964,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639010,208742.00
10/18/2014 09:30,1,0.757,ACTIVE,212.4,381.30,60.00,1413639004,"040051121000116","019011112586793",27.07,6,0.156,307.88,441.86,20.4,15.3,0.174,97114.900000011,97117.100000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639011,208743.00
10/18/2014 09:30,1,0.753,ACTIVE,213.0,392.35,60.00,1413639004,"040051121000068","019011112586793",24.30,6,0.136,311.39,440.66,18.2,12.2,0.008,89300.900000036,89302.900000036,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639013,208744.00
10/18/2014 09:30,1,0.524,ACTIVE,212.3,369.60,60.00,1413639004,"033051125000118","019011112586793",41.35,7,0.133,313.10,444.77,21.5,11.1,0.162,110626.40000008,110629.20000003,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639014,208745.00
10/18/2014 09:30,1,0.546,ACTIVE,213.2,379.52,60.03,1413639004,"033051125000150","019011112586793",40.86,6,0.192,312.17,443.77,22.2,28.0,0.032,109698.59999995,109701.49999995,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639015,208746.00
10/18/2014 09:30,1,0.696,ACTIVE,212.8,331.43,60.00,1413639004,"040051121000185","019011112586793",25.79,6,0.142,309.38,439.81,17.8,20.6,0.181,99030.2,99032,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639017,208747.00
10/18/2014 09:30,1,0.671,ACTIVE,212.4,357.59,60.00,1413639004,"040051121000195","019011112586793",25.81,7,0.141,312.38,441.72,17.2,11.5,0.058,97363.600000025,97365.500000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639018,208748.00
10/18/2014 09:30,2,0.871,ACTIVE,211.93,342.05,59.996,1413639004,"274151322000083","019011112586793",30.38,8.50,0,321.61,354.07,26.7,23.9,0.186,282603.6,282603.6,1222,0,0,0,L,1151911521,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639019,208749.00
10/18/2014 09:30,2,0.930,ACTIVE,212.38,345.36,59.990,1413639004,"274151322000076","019011112586793",31.27,9.00,0,323.72,362.49,29.5,26.5,0.194,296436.0,296436.0,1219,0,0,0,L,1151911521,1,121.78,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639020,208750.00
10/18/2014 09:30,2,0.607,ACTIVE,211.70,424.41,59.996,1413639004,"274151322000094","019011112586793",39.92,9.70,0,333.93,444.85,24.6,21.8,0.164,215320.5,215320.5,1247,0,0,0,L,1151911521,1,121.33,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639021,208751.00
10/18/2014 09:30,2,0.900,ACTIVE,211.70,341.75,59.990,1413639004,"274151322000052","019011112586793",30.34,8.50,0,321.01,353.77,27.7,24.8,0.177,284033.9,284033.9,1219,0,0,0,L,1151911521,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639022,208752.00
10/18/2014 09:30,2,0.896,ACTIVE,211.70,343.25,59.996,1413639004,"274151322000085","019011112586793",30.42,8.50,0,322.51,353.77,27.6,24.7,0.177,283330.9,283330.9,1219,0,0,0,L,1151911521,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639023,208753.00
10/18/2014 09:30,2,0.873,ACTIVE,211.70,342.95,59.980,1413639004,"274151322000087","019011112586793",30.30,11.00,0,321.31,353.17,26.8,23.9,0.177,269068.9,269068.9,1221,0,0,0,L,1151911521,1,122.01,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639024,208754.00
10/18/2014 09:30,2,0.859,ACTIVE,211.25,341.15,59.990,1413639004,"274151322000088","019011112586793",30.20,9.00,0,321.01,352.57,26.3,23.5,0.172,275247.2,275247.2,1222,0,0,0,L,1151911521,1,122.23,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639025,208755.00
10/18/2014 09:30,2,0.922,ACTIVE,211.70,343.25,59.990,1413639004,"274151322000095","019011112586793",30.97,8.00,0,321.91,358.88,28.9,26.0,0.190,293824.1,293824.1,1221,0,0,0,L,1151911521,1,122.01,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639026,208756.00
10/18/2014 09:30,2,0.615,ACTIVE,212.38,426.51,60.017,1413639004,"274151322000068","019011112586793",40.02,11.00,0,334.24,451.16,24.9,22.1,0.150,213754.4,213754.4,1241,0,0,0,L,1151911521,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639027,208757.00
