ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 09:30,2,0.885,ACTIVE,211.70,342.05,59.990,1413639004,"274151322000054","019011112586793",30.63,9.00,0,321.31,355.28,27.4,24.6,0.177,280649.5,280649.5,1223,0,0,0,L,1151911521,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639028,208758.00
10/18/2014 09:45,1,0.588,ACTIVE,211.4,346.55,60.03,1413639904,"040051121000097","019011112586793",27.35,7,0.154,300.09,447.75,16.0,15.5,0.078,98660.699999988,98664.699999988,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639907,208759.00
10/18/2014 09:45,1,0.655,ACTIVE,211.2,393.32,60.07,1413639904,"040051121000095","019011112586793",23.77,6,0.146,301.33,445.10,15.5,14.2,0.002,87978.1,87981.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639908,208760.00
10/18/2014 09:45,1,0.386,ACTIVE,211.3,418.39,60.03,1413639904,"033051125000132","019011112586793",36.08,7,0.159,305.59,448.57,13.8,13.3,0.000,85803.5,85807,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639909,208761.00
10/18/2014 09:45,1,0.372,ACTIVE,211.4,372.10,60.03,1413639904,"033051125000135","019011112586793",35.90,8,0.162,305.28,447.79,13.3,14.2,0.013,83188.099999964,83191.599999964,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639911,208762.00
10/18/2014 09:45,1,0.612,ACTIVE,211.2,419.88,60.07,1413639904,"040051121000116","019011112586793",26.46,6,0.141,299.65,448.11,16.1,14.5,0.000,97117.100000011,97120.900000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639912,208763.00
10/18/2014 09:45,1,0.607,ACTIVE,211.6,409.70,60.03,1413639904,"040051121000068","019011112586793",23.99,6,0.157,303.89,446.51,14.5,15.4,0.000,89302.900000036,89306.400000036,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639913,208764.00
10/18/2014 09:45,1,0.429,ACTIVE,211.5,417.22,60.07,1413639904,"033051125000118","019011112586793",40.29,7,0.150,301.90,452.95,17.2,15.1,0.009,110629.20000003,110633.90000008,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639914,208765.00
10/18/2014 09:45,1,0.448,ACTIVE,211.5,416.24,60.03,1413639904,"033051125000150","019011112586793",40.79,7,0.142,301.40,452.55,18.1,11.4,0.002,109701.49999995,109706.19999995,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639916,208766.00
10/18/2014 09:45,1,0.580,ACTIVE,211.7,384.62,60.07,1413639904,"040051121000185","019011112586793",25.40,6,0.156,302.38,447.49,14.6,11.9,0.005,99032,99035.6,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639918,208767.00
10/18/2014 09:45,1,0.556,ACTIVE,211.3,390.69,60.03,1413639904,"040051121000195","019011112586793",25.36,7,0.142,301.86,447.36,14.0,13.6,0.003,97365.500000001,97369.199999989,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639919,208768.00
10/18/2014 09:45,2,0.635,ACTIVE,210.57,334.54,60.038,1413639904,"274151322000083","019011112586793",29.56,9.30,0,323.11,376.92,19.0,16.4,0.124,282608.9,282608.9,1223,0,0,0,L,1151911521,1,120.65,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639920,208769.00
10/18/2014 09:45,2,0.676,ACTIVE,211.25,336.04,60.038,1413639904,"274151322000076","019011112586793",30.45,9.30,0,329.13,387.14,20.9,18.2,0.146,296441.8,296441.8,1220,0,0,0,L,1151911521,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639921,208770.00
10/18/2014 09:45,2,0.414,ACTIVE,210.57,428.91,60.038,1413639904,"274151322000094","019011112586793",40.39,10.70,0,411.48,471.90,17.1,14.6,0.102,215325.2,215325.2,1248,0,0,0,L,1151911521,1,120.88,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639922,208771.00
10/18/2014 09:45,2,0.658,ACTIVE,210.35,333.03,60.012,1413639904,"274151322000052","019011112586793",29.78,9.30,0,323.11,376.92,19.9,17.3,0.115,284039.4,284039.4,1220,0,0,0,L,1151911521,1,120.42,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639923,208772.00
10/18/2014 09:45,2,0.641,ACTIVE,210.57,337.54,60.065,1413639904,"274151322000085","019011112586793",29.72,9.30,0,324.02,379.62,19.3,16.7,0.128,283336.3,283336.3,1220,0,0,0,L,1151911521,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639924,208773.00
10/18/2014 09:45,2,0.627,ACTIVE,210.57,332.73,60.033,1413639904,"274151322000087","019011112586793",29.50,12.30,0,320.71,374.21,18.8,16.2,0.097,269074.1,269074.1,1222,0,0,0,L,1151911521,1,121.10,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639925,208774.00
10/18/2014 09:45,2,0.611,ACTIVE,210.35,333.03,60.043,1413639904,"274151322000088","019011112586793",29.46,9.30,0,321.31,377.22,18.2,15.7,0.110,275252.3,275252.3,1223,0,0,0,L,1151911521,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639926,208775.00
10/18/2014 09:45,2,0.662,ACTIVE,210.57,339.04,60.033,1413639904,"274151322000095","019011112586793",30.06,8.50,0,325.52,385.63,20.2,17.6,0.128,293829.8,293829.8,1222,0,0,0,L,1151911521,1,121.33,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639927,208776.00
10/18/2014 09:45,2,0.410,ACTIVE,211.25,438.53,60.038,1413639904,"274151322000068","019011112586793",41.71,12.00,0,409.38,459.57,17.1,14.6,0.093,213759.3,213759.3,1242,0,0,0,L,1151911521,1,121.55,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639928,208777.00
10/18/2014 09:45,2,0.635,ACTIVE,210.35,335.14,60.038,1413639904,"274151322000054","019011112586793",29.80,9.70,0,323.11,378.42,19.2,16.6,0.106,280654.9,280654.9,1224,0,0,0,L,1151911521,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413639929,208778.00
10/18/2014 10:00,1,0.777,ACTIVE,212.9,385.29,60.03,1413640804,"040051121000097","019011112586793",27.76,8,0.161,316.82,440.73,21.4,13.2,0.031,98664.699999988,98668.400000036,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640806,208779.00
10/18/2014 10:00,1,0.850,ACTIVE,212.9,408.74,60.00,1413640804,"040051121000095","019011112586793",23.89,6,0.143,312.89,438.09,20.2,12.4,0.003,87981.6,87984.6,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640808,208780.00
10/18/2014 10:00,1,0.514,ACTIVE,213.4,349.67,60.00,1413640804,"033051125000132","019011112586793",36.45,8,0.160,317.04,441.42,18.6,20.6,0.114,85807,85810.2,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640809,208781.00
10/18/2014 10:00,1,0.492,ACTIVE,212.5,373.47,60.00,1413640804,"033051125000135","019011112586793",36.79,8,0.144,317.84,442.41,18.0,14.3,0.031,83191.599999964,83194.799999952,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640810,208782.00
10/18/2014 10:00,1,0.797,ACTIVE,212.4,339.41,60.00,1413640804,"040051121000116","019011112586793",27.19,7,0.174,311.95,439.88,21.5,24.3,0.191,97120.900000011,97124.500000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640811,208783.00
10/18/2014 10:00,1,0.795,ACTIVE,213.2,411.88,60.03,1413640804,"040051121000068","019011112586793",24.55,7,0.145,318.06,439.98,19.4,14.5,0.063,89306.400000036,89309.600000024,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640813,208784.00
10/18/2014 10:00,1,0.572,ACTIVE,212.7,351.16,60.03,1413640804,"033051125000118","019011112586793",41.14,8,0.213,317.05,443.91,23.4,20.3,0.132,110633.90000008,110638.40000008,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640814,208785.00
10/18/2014 10:00,1,0.599,ACTIVE,213.0,404.75,60.03,1413640804,"033051125000150","019011112586793",40.77,7,0.154,315.27,442.52,24.3,15.0,0.078,109706.19999995,109710.69999995,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640815,208786.00
10/18/2014 10:00,1,0.773,ACTIVE,213.0,425.83,60.03,1413640804,"040051121000185","019011112586793",25.96,6,0.153,315.36,439.87,19.9,15.7,0.027,99035.6,99038.8,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640817,208787.00
10/18/2014 10:00,1,0.746,ACTIVE,212.9,394.60,60.00,1413640804,"040051121000195","019011112586793",26.18,7,0.157,317.21,441.55,19.4,14.0,0.015,97369.199999989,97372.500000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640818,208788.00
10/18/2014 10:00,2,0.832,ACTIVE,212.16,340.55,60.006,1413640804,"274151322000083","019011112586793",30.10,9.70,0,326.42,348.66,25.3,22.5,0.168,282613.7,282613.7,1224,0,0,0,L,1151911521,1,121.55,122.68,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640819,208789.00
10/18/2014 10:00,2,0.893,ACTIVE,212.61,343.55,60.001,1413640804,"274151322000076","019011112586793",30.57,9.70,0,327.02,351.37,27.6,24.8,0.186,296447.2,296447.2,1221,0,0,0,L,1151911521,1,121.78,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640820,208790.00
10/18/2014 10:00,2,0.559,ACTIVE,211.93,430.12,59.996,1413640804,"274151322000094","019011112586793",40.33,11.00,0,330.03,450.56,22.8,20.1,0.146,215329.6,215329.6,1249,0,0,0,L,1151911521,1,121.33,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640821,208791.00
10/18/2014 10:00,2,0.863,ACTIVE,211.70,339.95,59.996,1413640804,"274151322000052","019011112586793",29.90,9.70,0,324.92,348.66,26.1,23.3,0.168,284044.5,284044.5,1221,0,0,0,L,1151911521,1,121.10,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640822,208792.00
10/18/2014 10:00,2,0.834,ACTIVE,212.16,342.95,60.001,1413640804,"274151322000085","019011112586793",30.28,9.30,0,326.12,347.46,25.6,22.8,0.168,283341.2,283341.2,1221,0,0,0,L,1151911521,1,122.23,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640823,208793.00
10/18/2014 10:00,2,0.824,ACTIVE,212.38,340.55,59.996,1413640804,"274151322000087","019011112586793",29.86,13.00,0,324.62,348.06,24.9,22.1,0.164,269078.9,269078.9,1223,0,0,0,L,1151911521,1,121.78,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640824,208794.00
10/18/2014 10:00,2,0.807,ACTIVE,211.70,340.85,59.964,1413640804,"274151322000088","019011112586793",30.08,9.70,0,325.52,348.36,24.6,21.8,0.159,275257.0,275257.0,1224,0,0,0,L,1151911521,1,122.01,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640825,208795.00
10/18/2014 10:00,2,0.879,ACTIVE,211.93,340.55,59.996,1413640804,"274151322000095","019011112586793",30.36,9.00,0,325.52,348.96,27.0,24.2,0.177,293835.0,293835.0,1223,0,0,0,L,1151911521,1,122.01,122.23,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640826,208796.00
10/18/2014 10:00,2,0.576,ACTIVE,212.83,427.11,60.001,1413640804,"274151322000068","019011112586793",40.35,12.30,0,331.23,448.45,23.5,20.8,0.137,213763.8,213763.8,1243,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640827,208797.00
10/18/2014 10:00,2,0.822,ACTIVE,211.70,336.64,60.001,1413640804,"274151322000054","019011112586793",30.63,10.00,0,325.52,348.06,25.5,22.7,0.168,280659.8,280659.8,1225,0,0,0,L,1151911521,1,121.55,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413640829,208798.00
10/18/2014 10:15,1,1.109,ACTIVE,212.0,391.84,60.03,1413641704,"040051121000097","019011112586793",27.05,9,0.220,297.37,450.75,29.8,19.1,0.235,98668.400000036,98681.300000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641707,208799.00
10/18/2014 10:15,1,1.117,ACTIVE,211.9,375.38,60.03,1413641704,"040051121000095","019011112586793",24.76,7,0.156,296.41,448.48,27.5,16.2,0.164,87984.6,87996,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641708,208800.00
10/18/2014 10:15,1,0.708,ALERT,212.8,388.68,60.03,1413641704,"033051125000132","019011112586793",36.62,9,0.226,300.65,451.70,25.8,30.5,0.048,85810.2,85821.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413641710,208801.00
10/18/2014 10:15,1,0.689,ACTIVE,212.1,384.01,60.03,1413641704,"033051125000135","019011112586793",36.51,9,0.228,300.04,451.95,25.0,19.9,0.050,83194.799999952,83205.699999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641712,208802.00
10/18/2014 10:15,1,1.103,ACTIVE,212.0,430.24,60.03,1413641704,"040051121000116","019011112586793",26.73,7,0.178,296.65,451.70,29.3,13.4,0.058,97124.500000011,97137.200000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641713,208803.00
10/18/2014 10:15,1,1.116,ACTIVE,212.5,416.96,60.03,1413641704,"040051121000068","019011112586793",23.88,8,0.158,300.81,450.18,26.5,24.2,0.015,89309.600000024,89321.300000012,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641715,208804.00
10/18/2014 10:15,1,0.787,ALERT,212.5,361.98,60.03,1413641704,"033051125000118","019011112586793",41.07,9,0.198,300.11,453.20,32.1,26.6,0.156,110638.40000008,110652.90000008,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413641716,208805.00
10/18/2014 10:15,1,0.802,ACTIVE,212.3,391.49,60.07,1413641704,"033051125000150","019011112586793",41.32,8,0.201,299.51,453.45,32.9,26.4,0.066,109710.69999995,109725.29999995,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641718,208806.00
10/18/2014 10:15,1,1.045,ACTIVE,212.4,380.13,60.07,1413641704,"040051121000185","019011112586793",26.28,8,0.222,298.87,451.17,27.3,31.9,0.064,99038.8,99051,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641719,208807.00
10/18/2014 10:15,1,1.025,ACTIVE,212.0,372.47,60.03,1413641704,"040051121000195","019011112586793",26.37,8,0.243,300.73,451.01,26.9,28.6,0.092,97372.500000001,97385.100000025,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641720,208808.00
10/18/2014 10:15,2,1.139,ACTIVE,211.70,342.95,60.022,1413641704,"274151322000083","019011112586793",30.45,11.70,0,325.82,380.22,35.1,32.0,0.247,282628.7,282628.7,1225,0,0,0,L,1151911521,1,121.55,122.23,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641721,208809.00
10/18/2014 10:15,2,1.225,ACTIVE,212.16,341.75,60.022,1413641704,"274151322000076","019011112586793",30.87,11.70,0,329.13,391.34,38.3,35.1,0.265,296463.8,296463.8,1222,0,0,0,L,1151911521,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641722,208810.00
10/18/2014 10:15,2,0.773,ACTIVE,211.25,430.42,60.017,1413641704,"274151322000094","019011112586793",40.49,13.00,0,327.32,492.34,32.1,29.1,0.221,215343.4,215343.4,1250,0,0,0,L,1151911521,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641723,208811.00
10/18/2014 10:15,2,1.160,ACTIVE,211.25,337.84,60.028,1413641704,"274151322000052","019011112586793",30.61,11.70,0,327.02,381.73,36.0,32.8,0.252,284059.9,284059.9,1222,0,0,0,L,1151911521,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641724,208812.00
10/18/2014 10:15,2,1.152,ACTIVE,211.70,345.96,60.017,1413641704,"274151322000085","019011112586793",30.30,11.30,0,327.02,382.03,35.4,32.3,0.239,283356.7,283356.7,1222,0,0,0,L,1151911521,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641725,208813.00
10/18/2014 10:15,2,1.145,ACTIVE,211.48,337.54,60.017,1413641704,"274151322000087","019011112586793",29.50,16.00,0,326.42,377.82,34.2,31.1,0.234,269093.8,269093.8,1224,0,0,0,L,1151911521,1,121.78,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641726,208814.00
10/18/2014 10:15,2,1.123,ACTIVE,211.25,338.44,59.996,1413641704,"274151322000088","019011112586793",30.16,11.30,0,324.62,381.73,34.3,31.2,0.217,275272.0,275272.0,1225,0,0,0,L,1151911521,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641727,208815.00
10/18/2014 10:15,2,1.219,ACTIVE,211.48,337.84,60.043,1413641704,"274151322000095","019011112586793",30.40,11.30,0,326.72,389.24,37.5,34.3,0.256,293851.3,293851.3,1224,0,0,0,L,1151911521,1,122.01,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641728,208816.00
10/18/2014 10:15,2,0.738,ACTIVE,212.16,446.95,60.038,1413641704,"274151322000068","019011112586793",42.38,14.30,0,329.73,489.63,32.1,29.1,0.208,213777.8,213777.8,1244,0,0,0,L,1151911521,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641729,208817.00
10/18/2014 10:15,2,1.154,ACTIVE,211.48,339.04,60.022,1413641704,"274151322000054","019011112586793",30.30,11.70,0,326.72,382.33,35.4,32.3,0.239,280675.2,280675.2,1226,0,0,0,L,1151911521,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413641730,208818.00
10/18/2014 10:30,1,0.682,ACTIVE,211.3,339.23,60.03,1413642605,"040051121000097","019011112586793",27.28,8,0.142,316.69,441.08,18.5,21.3,0.130,98681.300000012,98685.900000036,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642607,208819.00
10/18/2014 10:30,1,0.751,ACTIVE,211.8,388.36,60.03,1413642605,"040051121000095","019011112586793",23.79,7,0.145,313.05,438.36,17.7,15.3,0.006,87996,87999.9,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642608,208820.00
10/18/2014 10:30,1,0.450,ACTIVE,212.7,336.51,60.03,1413642605,"033051125000132","019011112586793",36.04,9,0.101,317.29,442.01,16.1,12.7,0.220,85821.4,85825.6,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642610,208821.00
10/18/2014 10:30,1,0.433,ACTIVE,211.6,420.70,60.03,1413642605,"033051125000135","019011112586793",36.08,8,0.156,318.80,442.77,15.5,15.9,0.001,83205.699999988,83209.599999964,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642611,208822.00
10/18/2014 10:30,1,0.694,ACTIVE,211.9,333.53,60.03,1413642605,"040051121000116","019011112586793",27.06,7,0.139,312.34,440.33,18.7,12.7,0.168,97137.200000011,97141.700000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642612,208823.00
10/18/2014 10:30,1,0.704,ACTIVE,212.0,331.74,60.03,1413642605,"040051121000068","019011112586793",24.04,8,0.159,317.43,440.65,16.8,4.6,0.243,89321.300000012,89325.300000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642614,208824.00
10/18/2014 10:30,1,0.499,ACTIVE,211.4,348.82,60.03,1413642605,"033051125000118","019011112586793",40.60,9,0.163,315.39,444.51,20.1,26.2,0.159,110652.90000008,110658.30000006,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642615,208825.00
10/18/2014 10:30,1,0.518,ACTIVE,211.7,388.49,60.03,1413642605,"033051125000150","019011112586793",40.87,8,0.168,314.42,444.14,21.0,17.4,0.028,109725.29999995,109730.89999995,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642617,208826.00
10/18/2014 10:30,1,0.677,ACTIVE,211.9,421.61,60.03,1413642605,"040051121000185","019011112586793",25.46,7,0.164,315.51,440.54,17.1,12.1,0.001,99051,99055.1,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642618,208827.00
10/18/2014 10:30,1,0.649,ACTIVE,211.9,393.92,60.03,1413642605,"040051121000195","019011112586793",25.63,8,0.160,317.01,442.23,16.5,15.4,0.009,97385.100000025,97389.400000037,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642619,208828.00
10/18/2014 10:30,2,0.727,ACTIVE,210.80,338.44,60.033,1413642605,"274151322000083","019011112586793",30.02,11.00,0,325.52,352.87,22.1,19.4,0.141,282634.7,282634.7,1227,0,0,0,L,1151911521,1,121.10,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642621,208829.00
10/18/2014 10:30,2,0.775,ACTIVE,211.48,334.84,60.028,1413642605,"274151322000076","019011112586793",30.49,10.70,0,327.02,355.88,24.0,21.2,0.155,296470.4,296470.4,1224,0,0,0,L,1151911521,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642622,208830.00
10/18/2014 10:30,2,0.484,ACTIVE,211.03,426.81,60.028,1413642605,"274151322000094","019011112586793",40.43,12.30,0,330.33,447.25,19.9,17.2,0.128,215348.7,215348.7,1252,0,0,0,L,1151911521,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642624,208831.00
10/18/2014 10:30,2,0.742,ACTIVE,210.57,336.64,60.028,1413642605,"274151322000052","019011112586793",30.38,10.70,0,325.82,353.47,22.8,20.1,0.150,284066.0,284066.0,1224,0,0,0,L,1151911521,1,120.65,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642626,208832.00
10/18/2014 10:30,2,0.725,ACTIVE,211.03,336.64,60.028,1413642605,"274151322000085","019011112586793",30.24,10.70,0,326.42,352.87,22.2,19.5,0.141,283362.7,283362.7,1224,0,0,0,L,1151911521,1,121.78,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642627,208833.00
10/18/2014 10:30,2,0.734,ACTIVE,211.25,336.04,60.028,1413642605,"274151322000087","019011112586793",29.06,16.00,0,326.12,352.57,21.6,19.0,0.141,269099.6,269099.6,1226,0,0,0,L,1151911521,1,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642629,208834.00
10/18/2014 10:30,2,0.707,ACTIVE,210.57,338.14,60.054,1413642605,"274151322000088","019011112586793",29.50,10.70,0,325.22,352.27,21.2,18.5,0.133,275277.8,275277.8,1227,0,0,0,L,1151911521,1,121.78,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642630,208835.00
10/18/2014 10:30,2,0.779,ACTIVE,210.57,334.24,60.001,1413642605,"274151322000095","019011112586793",30.16,10.30,0,326.12,354.07,23.8,21.0,0.150,293857.9,293857.9,1226,0,0,0,L,1151911521,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642632,208836.00
10/18/2014 10:30,2,0.506,ACTIVE,211.70,427.41,60.033,1413642605,"274151322000068","019011112586793",40.39,13.30,0,331.23,459.87,20.6,18.0,0.124,213783.3,213783.3,1246,0,0,0,L,1151911521,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642633,208837.00
10/18/2014 10:30,2,0.732,ACTIVE,210.80,339.34,60.012,1413642605,"274151322000054","019011112586793",29.86,11.00,0,326.12,353.77,22.2,19.5,0.146,280681.2,280681.2,1228,0,0,0,L,1151911521,1,121.33,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413642635,208838.00
10/18/2014 10:45,1,1.596,ACTIVE,212.9,386.33,60.00,1413643504,"040051121000097","019011112586793",28.28,8,0.274,316.19,443.04,44.9,45.8,0.195,98685.900000036,98692,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643506,208839.00
10/18/2014 10:45,1,1.626,ACTIVE,212.6,375.71,59.96,1413643504,"040051121000095","019011112586793",25.22,7,0.250,311.46,440.41,40.8,34.9,0.132,87999.9,88005.2,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643507,208840.00
10/18/2014 10:45,1,1.047,ACTIVE,213.1,362.34,60.00,1413643504,"033051125000132","019011112586793",37.62,9,0.250,317.77,444.11,39.2,40.6,0.194,85825.6,85830.8,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643509,208841.00
10/18/2014 10:45,1,1.035,ACTIVE,212.8,340.12,60.00,1413643504,"033051125000135","019011112586793",37.43,9,0.248,317.91,444.58,38.5,36.9,0.286,83209.599999964,83214.899999976,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643510,208842.00
10/18/2014 10:45,1,1.616,ACTIVE,212.2,419.02,60.00,1413643504,"040051121000116","019011112586793",28.15,7,0.274,312.27,442.47,45.2,46.1,0.091,97141.700000011,97147.800000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643511,208843.00
10/18/2014 10:45,1,1.636,ACTIVE,212.9,391.20,60.00,1413643504,"040051121000068","019011112586793",25.43,7,0.265,316.28,442.38,41.4,42.7,0.113,89325.300000012,89330.800000012,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643512,208844.00
10/18/2014 10:45,1,1.196,ACTIVE,212.7,379.82,60.00,1413643504,"033051125000118","019011112586793",42.26,9,0.341,313.02,445.01,50.3,54.4,0.297,110658.30000006,110665.50000005,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643514,208845.00
10/18/2014 10:45,1,1.225,ACTIVE,212.8,407.03,60.00,1413643504,"033051125000150","019011112586793",42.10,8,0.321,317.04,446.02,51.3,43.1,0.191,109730.89999995,109737.89999995,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643515,208846.00
10/18/2014 10:45,1,1.617,ACTIVE,212.9,377.87,60.00,1413643504,"040051121000185","019011112586793",27.41,7,0.278,315.33,442.31,44.1,43.4,0.178,99055.1,99060.8,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643517,208847.00
10/18/2014 10:45,1,1.605,ACTIVE,213.1,423.77,60.00,1413643504,"040051121000195","019011112586793",27.59,8,0.274,316.41,443.75,44.0,35.0,0.101,97389.400000037,97395.199999989,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643518,208848.00
10/18/2014 10:45,2,1.678,ACTIVE,211.93,338.74,59.985,1413643504,"274151322000083","019011112586793",30.65,11.00,0,326.72,362.49,52.1,48.4,0.367,282642.3,282642.3,1228,0,0,0,L,1151911521,1,121.33,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643519,208849.00
10/18/2014 10:45,2,1.768,ACTIVE,212.83,349.26,59.975,1413643504,"274151322000076","019011112586793",31.73,11.00,0,328.82,371.81,56.8,52.9,0.407,296478.7,296478.7,1225,0,0,0,L,1151911521,1,121.78,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643520,208850.00
10/18/2014 10:45,2,1.104,ACTIVE,211.93,451.16,59.980,1413643504,"274151322000094","019011112586793",42.28,12.30,0,329.13,467.99,47.3,43.7,0.331,215355.5,215355.5,1253,0,0,0,L,1151911521,1,121.33,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643521,208851.00
10/18/2014 10:45,2,1.686,ACTIVE,211.93,347.46,59.980,1413643504,"274151322000052","019011112586793",31.07,10.70,0,325.52,363.09,53.1,49.3,0.367,284073.9,284073.9,1225,0,0,0,L,1151911521,1,120.88,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643522,208852.00
10/18/2014 10:45,2,1.684,ACTIVE,212.16,341.15,59.980,1413643504,"274151322000085","019011112586793",30.93,10.70,0,326.12,364.89,52.8,49.0,0.362,283370.4,283370.4,1225,0,0,0,L,1151911521,1,122.01,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643523,208853.00
10/18/2014 10:45,2,1.660,ACTIVE,212.16,341.75,59.975,1413643504,"274151322000087","019011112586793",30.43,16.70,0,326.42,361.29,51.2,47.5,0.362,269107.1,269107.1,1227,0,0,0,L,1151911521,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643524,208854.00
10/18/2014 10:45,2,1.646,ACTIVE,211.70,341.75,59.980,1413643504,"274151322000088","019011112586793",30.77,10.70,0,325.52,361.59,51.3,47.6,0.340,275285.3,275285.3,1228,0,0,0,L,1151911521,1,122.01,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643525,208855.00
10/18/2014 10:45,2,1.768,ACTIVE,211.93,346.26,59.969,1413643504,"274151322000095","019011112586793",31.23,10.70,0,326.12,367.30,55.9,52.0,0.371,293865.9,293865.9,1227,0,0,0,L,1151911521,1,122.01,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643526,208856.00
10/18/2014 10:45,2,1.139,ACTIVE,212.83,442.44,59.980,1413643504,"274151322000068","019011112586793",41.79,13.30,0,329.43,469.49,48.5,44.8,0.323,213790.3,213790.3,1247,0,0,0,L,1151911521,1,122.01,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643527,208857.00
10/18/2014 10:45,2,1.676,ACTIVE,211.70,344.15,60.012,1413643504,"274151322000054","019011112586793",30.97,11.00,0,324.92,364.29,52.6,48.9,0.362,280688.9,280688.9,1229,0,0,0,L,1151911521,1,121.78,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413643528,208858.00
10/18/2014 11:00,1,1.474,ACTIVE,212.7,333.86,60.07,1413644404,"040051121000097","019011112586793",28.25,9,0.257,301.38,447.77,41.4,36.7,0.326,98692,98702.600000024,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644407,208859.00
10/18/2014 11:00,1,1.520,ALERT,213.1,366.07,60.03,1413644404,"040051121000095","019011112586793",24.79,8,0.227,302.00,444.41,37.5,36.2,0.228,88005.2,88014.3,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413644408,208860.00
10/18/2014 11:00,1,0.963,ACTIVE,212.8,329.96,60.07,1413644404,"033051125000132","019011112586793",37.28,9,0.230,307.13,446.58,35.7,31.9,0.264,85830.8,85840.1,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644410,208861.00
10/18/2014 11:00,1,0.946,ACTIVE,213.2,377.08,60.03,1413644404,"033051125000135","019011112586793",37.10,9,0.207,317.06,444.63,34.9,36.2,0.108,83214.899999976,83224,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644411,208862.00
10/18/2014 11:00,1,1.476,ACTIVE,212.6,379.64,60.03,1413644404,"040051121000116","019011112586793",27.92,8,0.250,301.18,447.99,41.0,41.7,0.136,97147.800000011,97158.200000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644412,208863.00
10/18/2014 11:00,1,1.488,ACTIVE,213.1,365.53,60.03,1413644404,"040051121000068","019011112586793",25.16,8,0.214,303.97,446.62,37.2,36.9,0.156,89330.800000012,89340.300000012,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644414,208864.00
10/18/2014 11:00,1,1.086,ACTIVE,212.3,413.23,60.03,1413644404,"033051125000118","019011112586793",41.70,9,0.276,301.05,450.70,45.0,38.7,0.110,110665.50000005,110677.20000004,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644415,208865.00
10/18/2014 11:00,1,1.089,ACTIVE,212.3,368.97,60.03,1413644404,"033051125000150","019011112586793",42.25,9,0.294,301.03,450.26,45.8,35.8,0.318,109737.89999995,109749.69999995,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644416,208866.00
10/18/2014 11:00,1,1.450,ACTIVE,212.9,343.54,60.03,1413644404,"040051121000185","019011112586793",27.00,8,0.245,302.11,448.03,38.9,39.3,0.272,99060.8,99070.7,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644417,208867.00
10/18/2014 11:00,1,1.431,ACTIVE,212.4,374.79,60.00,1413644404,"040051121000195","019011112586793",27.17,9,0.240,303.32,448.83,38.7,35.3,0.247,97395.199999989,97405.400000037,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644419,208868.00
10/18/2014 11:00,2,1.549,ACTIVE,212.38,340.85,60.049,1413644404,"274151322000083","019011112586793",30.69,11.70,0,327.92,372.41,48.2,44.6,0.340,282655.0,282655.0,1229,0,0,0,L,1151911521,1,121.78,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644420,208869.00
10/18/2014 11:00,2,1.654,ACTIVE,212.83,352.57,60.028,1413644404,"274151322000076","019011112586793",31.31,11.30,0,332.43,379.02,52.4,48.6,0.362,296492.5,296492.5,1226,0,0,0,L,1151911521,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644421,208870.00
10/18/2014 11:00,2,1.021,ACTIVE,212.16,449.95,60.038,1413644404,"274151322000094","019011112586793",41.85,13.00,0,414.19,476.71,43.6,40.2,0.296,215366.9,215366.9,1254,0,0,0,L,1151911521,1,121.55,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644421,208871.00
10/18/2014 11:00,2,1.582,ACTIVE,211.93,352.27,60.033,1413644404,"274151322000052","019011112586793",30.69,11.30,0,328.22,374.51,49.2,45.5,0.336,284086.7,284086.7,1226,0,0,0,L,1151911521,1,121.33,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644422,208872.00
10/18/2014 11:00,2,1.578,ACTIVE,212.16,351.37,60.033,1413644404,"274151322000085","019011112586793",30.45,11.30,0,328.22,372.71,48.7,45.1,0.336,283383.2,283383.2,1226,0,0,0,L,1151911521,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644424,208873.00
10/18/2014 11:00,2,1.545,ACTIVE,212.16,342.05,60.033,1413644404,"274151322000087","019011112586793",30.04,17.80,0,327.62,370.30,47.1,43.6,0.305,269119.5,269119.5,1228,0,0,0,L,1151911521,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644425,208874.00
10/18/2014 11:00,2,1.539,ACTIVE,211.93,350.17,60.033,1413644404,"274151322000088","019011112586793",30.38,11.30,0,327.92,372.11,47.4,43.8,0.305,275297.7,275297.7,1229,0,0,0,L,1151911521,1,122.46,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644426,208875.00
10/18/2014 11:00,2,1.660,ACTIVE,212.16,340.85,60.028,1413644404,"274151322000095","019011112586793",30.69,11.00,0,328.82,379.62,51.6,47.9,0.354,293879.5,293879.5,1228,0,0,0,L,1151911521,1,122.23,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644427,208876.00
10/18/2014 11:00,2,1.047,ACTIVE,213.06,442.44,60.028,1413644404,"274151322000068","019011112586793",41.85,14.00,0,414.79,477.91,44.0,40.5,0.292,213801.8,213801.8,1248,0,0,0,L,1151911521,1,122.46,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644428,208877.00
10/18/2014 11:00,2,1.574,ACTIVE,212.16,347.46,60.043,1413644404,"274151322000054","019011112586793",30.43,11.70,0,327.62,375.11,48.5,44.9,0.349,280701.7,280701.7,1230,0,0,0,L,1151911521,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413644429,208878.00
10/18/2014 11:15,1,2.069,ACTIVE,213.3,329.64,60.00,1413645304,"040051121000097","019011112586793",28.33,9,0.353,298.97,449.93,58.3,58.8,0.371,98702.600000024,98714.300000012,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645306,208879.00
10/18/2014 11:15,1,2.058,ACTIVE,213.3,434.71,60.03,1413645304,"040051121000095","019011112586793",25.35,8,0.309,295.54,448.05,51.9,53.8,0.107,88014.3,88024.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645308,208880.00
10/18/2014 11:15,1,1.343,ACTIVE,213.5,441.87,60.03,1413645304,"033051125000132","019011112586793",37.56,9,0.313,300.52,451.49,50.2,41.5,0.112,85840.1,85850.1,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645309,208881.00
10/18/2014 11:15,1,1.322,ACTIVE,213.5,340.92,60.00,1413645304,"033051125000135","019011112586793",37.40,9,0.307,300.71,452.27,49.2,52.4,0.379,83224,83233.899999976,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645311,208882.00
10/18/2014 11:15,1,2.043,ACTIVE,212.9,389.54,60.03,1413645304,"040051121000116","019011112586793",28.24,8,0.344,296.77,452.12,57.4,50.5,0.137,97158.200000011,97169.800000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645312,208883.00
10/18/2014 11:15,1,2.079,ACTIVE,213.4,349.86,60.03,1413645304,"040051121000068","019011112586793",25.32,8,0.337,301.67,448.46,52.3,47.8,0.425,89340.300000012,89350.900000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645313,208884.00
10/18/2014 11:15,1,1.578,ACTIVE,212.7,321.83,60.03,1413645304,"033051125000118","019011112586793",34.30,9,0.328,300.14,451.17,53.9,40.8,0.364,110677.20000004,110689.60000008,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645315,208885.00
10/18/2014 11:15,1,1.593,ACTIVE,213.4,375.37,60.00,1413645304,"033051125000150","019011112586793",34.08,9,0.343,300.26,452.18,54.0,44.9,0.298,109749.69999995,109762.09999995,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645316,208886.00
10/18/2014 11:15,1,2.015,ACTIVE,213.5,347.68,60.00,1413645304,"040051121000185","019011112586793",27.53,8,0.330,298.70,450.97,55.2,52.7,0.388,99070.7,99081.9,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645318,208887.00
10/18/2014 11:15,1,1.978,ACTIVE,213.7,417.93,60.00,1413645304,"040051121000195","019011112586793",27.96,9,0.317,299.88,450.94,55.0,56.2,0.082,97405.400000037,97416.699999989,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645319,208888.00
10/18/2014 11:15,2,2.152,ACTIVE,212.61,350.77,59.996,1413645304,"274151322000083","019011112586793",30.97,12.30,0,327.02,378.72,67.5,63.2,0.482,282668.9,282668.9,1230,0,0,0,L,1151911521,1,122.01,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645320,208889.00
10/18/2014 11:15,2,2.311,ACTIVE,213.06,358.28,60.001,1413645304,"274151322000076","019011112586793",31.37,12.00,0,332.13,382.03,73.3,68.8,0.526,296507.7,296507.7,1227,0,0,0,L,1151911521,1,122.23,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645321,208890.00
10/18/2014 11:15,2,1.461,ACTIVE,212.61,451.46,59.985,1413645304,"274151322000094","019011112586793",41.47,13.30,0,328.82,481.82,61.5,57.4,0.424,215379.4,215379.4,1255,0,0,0,L,1151911521,1,122.01,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645322,208891.00
10/18/2014 11:15,2,2.184,ACTIVE,212.38,352.87,59.996,1413645304,"274151322000052","019011112586793",30.97,12.00,0,324.92,378.42,68.5,64.1,0.468,284100.9,284100.9,1227,0,0,0,L,1151911521,1,121.78,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645323,208892.00
10/18/2014 11:15,2,2.209,ACTIVE,212.61,359.18,59.990,1413645304,"274151322000085","019011112586793",30.53,12.00,0,328.22,377.82,68.3,64.0,0.477,283397.3,283397.3,1227,0,0,0,L,1151911521,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645324,208893.00
10/18/2014 11:15,2,2.146,ACTIVE,213.06,354.97,60.017,1413645304,"274151322000087","019011112586793",30.36,19.30,0,321.91,374.51,66.0,61.7,0.455,269133.0,269133.0,1229,0,0,0,L,1151911521,1,122.23,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645325,208894.00
10/18/2014 11:15,2,2.145,ACTIVE,212.61,354.07,59.996,1413645304,"274151322000088","019011112586793",30.71,11.70,0,323.41,376.31,66.7,62.4,0.442,275311.4,275311.4,1230,0,0,0,L,1151911521,1,122.68,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645326,208895.00
10/18/2014 11:15,2,2.281,ACTIVE,212.61,362.19,59.969,1413645304,"274151322000095","019011112586793",31.37,11.70,0,328.82,381.73,72.4,68.0,0.504,293894.5,293894.5,1229,0,0,0,L,1151911521,1,122.46,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645327,208896.00
10/18/2014 11:15,2,1.465,ACTIVE,213.29,455.97,60.001,1413645304,"274151322000068","019011112586793",41.96,14.30,0,331.83,478.81,61.8,57.7,0.424,213814.4,213814.4,1249,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645328,208897.00
10/18/2014 11:15,2,2.186,ACTIVE,212.61,343.55,60.012,1413645304,"274151322000054","019011112586793",30.75,12.30,0,323.41,378.42,68.1,63.8,0.468,280715.7,280715.7,1231,0,0,0,L,1151911521,1,122.01,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413645329,208898.00
10/18/2014 11:30,1,1.838,ACTIVE,214.0,388.80,59.96,1413646204,"040051121000097","019011112586793",28.25,9,0.286,299.44,448.63,51.6,53.4,0.286,98714.300000012,98726,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646206,208899.00
10/18/2014 11:30,1,1.851,ACTIVE,213.4,406.48,59.96,1413646204,"040051121000095","019011112586793",25.05,8,0.273,299.23,446.07,46.1,35.2,0.102,88024.5,88034.8,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646207,208900.00
10/18/2014 11:30,1,1.203,ACTIVE,214.0,331.13,60.00,1413646204,"033051125000132","019011112586793",37.18,9,0.291,302.67,448.91,44.5,34.9,0.349,85850.1,85860.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646210,208901.00
10/18/2014 11:30,1,1.173,ACTIVE,213.9,344.00,60.00,1413646204,"033051125000135","019011112586793",37.38,9,0.285,302.35,449.08,43.6,45.7,0.318,83233.899999976,83244.199999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646211,208902.00
10/18/2014 11:30,1,1.831,ACTIVE,213.5,384.96,60.00,1413646204,"040051121000116","019011112586793",28.02,8,0.319,296.81,448.56,51.0,51.6,0.345,97169.800000011,97181.600000011,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646213,208903.00
10/18/2014 11:30,1,1.829,ACTIVE,214.2,388.79,60.00,1413646204,"040051121000068","019011112586793",25.56,9,0.279,302.37,447.60,46.5,36.2,0.235,89350.900000036,89361.699999988,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646215,208904.00
