ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 11:30,1,1.401,ACTIVE,214.1,328.50,60.00,1413646204,"033051125000118","019011112586793",38.59,9,0.329,301.61,450.47,53.8,48.7,0.366,110689.60000008,110702.00000006,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646217,208905.00
10/18/2014 11:30,1,1.416,ACTIVE,214.2,383.25,60.00,1413646204,"033051125000150","019011112586793",38.16,9,0.331,299.49,450.26,53.8,56.0,0.141,109762.09999995,109774.39999995,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646218,208906.00
10/18/2014 11:30,1,1.793,ACTIVE,214.2,397.78,60.00,1413646204,"040051121000185","019011112586793",27.45,8,0.299,299.32,447.89,48.9,38.2,0.272,99081.9,99093.3,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646220,208907.00
10/18/2014 11:30,1,1.789,ACTIVE,214.3,437.20,60.00,1413646204,"040051121000195","019011112586793",27.38,9,0.299,299.42,448.97,48.7,38.3,0.126,97416.699999989,97428.300000013,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646222,208908.00
10/18/2014 11:30,2,1.918,ACTIVE,213.06,351.07,59.980,1413646204,"274151322000083","019011112586793",30.81,12.30,0,326.72,375.71,59.8,55.8,0.429,282683.1,282683.1,1231,0,0,0,L,1151911521,1,122.01,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646223,208909.00
10/18/2014 11:30,2,2.010,ACTIVE,213.51,365.49,59.980,1413646204,"274151322000076","019011112586793",31.89,12.30,0,332.73,382.03,64.8,60.6,0.446,296523.2,296523.2,1228,0,0,0,L,1151911521,1,122.46,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646224,208910.00
10/18/2014 11:30,2,1.252,ACTIVE,213.06,446.65,59.980,1413646204,"274151322000094","019011112586793",42.06,13.70,0,414.19,483.02,53.8,50.0,0.371,215392.2,215392.2,1256,0,0,0,L,1151911521,1,122.23,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646225,208911.00
10/18/2014 11:30,2,1.955,ACTIVE,212.61,353.17,59.985,1413646204,"274151322000052","019011112586793",30.69,12.00,0,327.02,376.62,60.8,56.8,0.415,284115.4,284115.4,1228,0,0,0,L,1151911521,1,121.55,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646226,208912.00
10/18/2014 11:30,2,1.945,ACTIVE,213.06,356.48,59.975,1413646204,"274151322000085","019011112586793",30.63,12.00,0,327.92,375.41,60.4,56.3,0.420,283411.7,283411.7,1228,0,0,0,L,1151911521,1,122.68,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646227,208913.00
10/18/2014 11:30,2,1.896,ACTIVE,213.06,355.58,59.953,1413646204,"274151322000087","019011112586793",30.26,20.00,0,327.02,373.31,58.1,54.2,0.402,269146.9,269146.9,1230,0,0,0,L,1151911521,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646228,208914.00
10/18/2014 11:30,2,1.881,ACTIVE,212.83,350.47,59.975,1413646204,"274151322000088","019011112586793",30.87,12.00,0,326.12,373.91,58.8,54.8,0.393,275325.4,275325.4,1231,0,0,0,L,1151911521,1,122.91,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646229,208915.00
10/18/2014 11:30,2,2.004,ACTIVE,213.74,353.77,59.975,1413646204,"274151322000095","019011112586793",31.15,12.00,0,328.22,380.82,63.2,59.0,0.433,293910.1,293910.1,1230,0,0,0,L,1151911521,1,122.91,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646230,208916.00
10/18/2014 11:30,2,1.254,ACTIVE,213.51,460.47,59.980,1413646204,"274151322000068","019011112586793",42.60,14.70,0,417.49,479.41,54.6,50.8,0.371,213827.4,213827.4,1250,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646230,208917.00
10/18/2014 11:30,2,1.932,ACTIVE,212.83,353.77,59.975,1413646204,"274151322000054","019011112586793",30.81,12.30,0,326.12,377.52,60.3,56.2,0.415,280730.1,280730.1,1232,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413646231,208918.00
10/18/2014 11:45,1,2.347,ACTIVE,213.4,343.48,60.03,1413647104,"040051121000097","019011112586793",28.27,9,0.397,298.47,451.18,66.0,67.2,0.342,98726,98740.699999988,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647106,208919.00
10/18/2014 11:45,1,2.319,ACTIVE,213.3,402.91,60.03,1413647104,"040051121000095","019011112586793",25.63,9,0.300,297.87,447.77,59.1,45.2,0.293,88034.8,88047.7,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647108,208920.00
10/18/2014 11:45,1,1.594,ACTIVE,213.4,374.56,60.03,1413647104,"033051125000132","019011112586793",34.13,9,0.303,301.54,451.75,54.1,56.0,0.296,85860.5,85872.6,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647109,208921.00
10/18/2014 11:45,1,1.562,ACTIVE,213.4,416.64,60.03,1413647104,"033051125000135","019011112586793",34.85,9,0.287,301.99,451.21,54.1,41.0,0.135,83244.199999988,83256.299999952,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647110,208922.00
10/18/2014 11:45,1,2.355,ACTIVE,213.4,340.99,60.00,1413647104,"040051121000116","019011112586793",27.90,8,0.367,294.71,450.09,65.4,74.9,0.339,97181.600000011,97196.100000011,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647112,208923.00
10/18/2014 11:45,1,2.346,ACTIVE,214.3,321.77,60.03,1413647104,"040051121000068","019011112586793",25.59,9,0.361,301.86,449.30,59.7,67.9,0.366,89361.699999988,89374.5,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647113,208924.00
10/18/2014 11:45,1,1.733,ACTIVE,213.1,325.86,60.03,1413647104,"033051125000118","019011112586793",41.92,9,0.326,299.92,450.73,72.2,69.1,0.352,110702.00000006,110717.70000005,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647114,208925.00
10/18/2014 11:45,1,1.750,ACTIVE,213.8,343.74,60.03,1413647104,"033051125000150","019011112586793",41.95,9,0.326,300.64,451.97,73.0,69.6,0.351,109774.39999995,109790.19999995,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647115,208926.00
10/18/2014 11:45,1,2.274,ACTIVE,213.8,397.99,60.03,1413647104,"040051121000185","019011112586793",28.01,9,0.378,298.89,448.37,63.4,67.5,0.152,99093.3,99107.4,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647117,208927.00
10/18/2014 11:45,1,2.331,ACTIVE,213.4,338.01,60.03,1413647104,"040051121000195","019011112586793",27.44,9,0.384,297.39,451.51,63.6,63.5,0.417,97428.300000013,97442.500000001,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647118,208928.00
10/18/2014 11:45,2,2.457,ACTIVE,212.61,359.48,60.001,1413647104,"274151322000083","019011112586793",30.77,14.00,0,326.12,412.98,76.6,72.0,0.530,282700.4,282700.4,1232,0,0,0,L,1151911521,1,122.23,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647119,208929.00
10/18/2014 11:45,2,2.592,ACTIVE,213.51,355.28,60.006,1413647104,"274151322000076","019011112586793",31.67,15.00,0,330.33,426.81,83.1,78.3,0.323,296542.0,296542.0,1229,0,0,0,L,1151911521,1,122.68,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647120,208930.00
10/18/2014 11:45,2,0.262,ALERT,213.06,494.44,60.006,1413647104,"274151322000094","019011112586793",47.47,14.00,0,390.14,520.89,12.8,10.5,0.066,215401.0,215401.0,1257,0,0,0,L,1151911521,1,122.01,123.36,0001,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647122,208931.00
10/18/2014 11:45,2,2.473,ACTIVE,212.83,354.07,60.022,1413647104,"274151322000052","019011112586793",30.87,13.70,0,327.02,416.59,77.3,72.7,0.539,284132.9,284132.9,1229,0,0,0,L,1151911521,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647123,208932.00
10/18/2014 11:45,2,2.480,ACTIVE,212.83,357.38,59.990,1413647104,"274151322000085","019011112586793",30.85,13.70,0,327.62,416.89,77.4,72.8,0.539,283429.3,283429.3,1229,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647124,208933.00
10/18/2014 11:45,2,2.445,ACTIVE,213.06,360.69,60.001,1413647104,"274151322000087","019011112586793",30.04,22.30,0,326.42,403.97,74.3,69.8,0.504,269163.7,269163.7,1231,0,0,0,L,1151911521,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647125,208934.00
10/18/2014 11:45,2,2.430,ACTIVE,212.38,349.56,60.001,1413647104,"274151322000088","019011112586793",30.65,13.00,0,326.42,413.59,75.4,70.9,0.508,275342.6,275342.6,1232,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647126,208935.00
10/18/2014 11:45,2,2.596,ACTIVE,212.61,348.96,60.006,1413647104,"274151322000095","019011112586793",31.13,15.00,0,328.82,426.81,81.8,77.1,0.309,293928.2,293928.2,1231,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647127,208936.00
10/18/2014 11:45,2,0.271,ALERT,213.29,496.24,59.996,1413647104,"274151322000068","019011112586793",47.63,15.00,0,388.64,516.68,13.2,10.8,0.057,213836.3,213836.3,1251,0,0,0,L,1151911521,1,122.68,123.36,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647128,208937.00
10/18/2014 11:45,2,2.471,ACTIVE,212.83,360.99,60.033,1413647104,"274151322000054","019011112586793",30.85,14.00,0,325.22,416.59,77.2,72.6,0.521,280747.6,280747.6,1233,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413647129,208938.00
10/18/2014 12:00,1,1.664,ACTIVE,214.2,348.63,60.03,1413648003,"040051121000097","019011112586793",28.28,9,0.308,297.13,451.32,46.8,47.1,0.367,98740.699999988,98754.900000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648006,208939.00
10/18/2014 12:00,1,1.695,ACTIVE,213.5,378.86,60.07,1413648003,"040051121000095","019011112586793",25.05,9,0.262,296.83,447.66,42.2,31.8,0.237,88047.7,88060,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648007,208940.00
10/18/2014 12:00,1,1.095,ACTIVE,214.6,397.72,60.07,1413648003,"033051125000132","019011112586793",37.06,10,0.240,301.86,451.13,40.4,31.2,0.144,85872.6,85884.4,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648008,208941.00
10/18/2014 12:00,1,1.072,ACTIVE,213.7,400.65,60.07,1413648003,"033051125000135","019011112586793",37.14,10,0.247,300.84,450.87,39.6,36.5,0.128,83256.299999952,83268,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648010,208942.00
10/18/2014 12:00,1,1.676,ACTIVE,213.7,422.24,60.03,1413648003,"040051121000116","019011112586793",27.93,9,0.270,296.16,451.21,46.5,36.2,0.131,97196.100000011,97210.100000011,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648011,208943.00
10/18/2014 12:00,1,1.677,ACTIVE,214.6,418.38,60.07,1413648003,"040051121000068","019011112586793",25.40,9,0.258,300.64,450.13,42.3,32.8,0.091,89374.5,89387.100000024,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648012,208944.00
10/18/2014 12:00,1,1.242,ACTIVE,213.0,445.89,60.03,1413648003,"033051125000118","019011112586793",41.58,9,0.295,300.80,453.09,51.4,38.3,0.129,110717.70000005,110733.30000007,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648014,208945.00
10/18/2014 12:00,1,1.264,ACTIVE,214.0,367.19,60.07,1413648003,"033051125000150","019011112586793",41.46,9,0.302,301.26,453.52,52.1,42.0,0.316,109790.19999995,109805.79999995,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648015,208946.00
10/18/2014 12:00,1,1.621,ACTIVE,213.8,397.12,60.07,1413648003,"040051121000185","019011112586793",27.24,9,0.260,298.99,449.60,43.9,33.7,0.158,99107.4,99120.6,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648016,208947.00
10/18/2014 12:00,1,1.645,ACTIVE,214.2,357.99,60.07,1413648003,"040051121000195","019011112586793",27.23,9,0.286,299.34,451.60,44.5,46.8,0.315,97442.500000001,97456.100000025,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648018,208948.00
10/18/2014 12:00,2,1.750,ACTIVE,213.06,341.75,60.043,1413648003,"274151322000083","019011112586793",30.65,14.00,0,326.72,380.52,54.3,50.5,0.371,282717.0,282717.0,1233,0,0,0,L,1151911521,1,122.23,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648019,208949.00
10/18/2014 12:00,2,1.869,ACTIVE,213.74,349.86,60.033,1413648003,"274151322000076","019011112586793",31.19,13.70,0,332.13,391.34,59.1,55.1,0.411,296560.1,296560.1,1230,0,0,0,L,1151911521,1,122.46,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648020,208950.00
10/18/2014 12:00,2,1.088,ALERT,213.06,461.38,60.043,1413648003,"274151322000094","019011112586793",42.98,14.70,0,400.36,517.58,47.6,44.0,0.323,215410.9,215410.9,1259,0,0,0,L,1151911521,1,122.23,123.59,0001,12,0,0,0,0,0,0,210,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648022,208951.00
10/18/2014 12:00,2,1.785,ACTIVE,213.06,354.07,60.033,1413648003,"274151322000052","019011112586793",30.59,13.30,0,327.32,382.93,55.3,51.4,0.371,284149.7,284149.7,1230,0,0,0,L,1151911521,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648022,208952.00
10/18/2014 12:00,2,1.775,ACTIVE,213.51,342.65,60.038,1413648003,"274151322000085","019011112586793",30.51,13.70,0,328.82,379.92,54.9,51.1,0.380,283446.1,283446.1,1230,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648023,208953.00
10/18/2014 12:00,2,1.738,ACTIVE,213.29,353.17,60.038,1413648003,"274151322000087","019011112586793",29.94,22.80,0,328.22,378.72,52.7,48.9,0.358,269179.9,269179.9,1232,0,0,0,L,1151911521,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648024,208954.00
10/18/2014 12:00,2,1.748,ACTIVE,212.83,350.77,60.006,1413648003,"274151322000088","019011112586793",30.10,13.00,0,328.22,379.02,53.3,49.5,0.345,275358.9,275358.9,1233,0,0,0,L,1151911521,1,122.91,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648025,208955.00
10/18/2014 12:00,2,1.848,ACTIVE,213.29,343.85,60.038,1413648003,"274151322000095","019011112586793",31.09,14.00,0,329.43,386.83,58.2,54.2,0.384,293946.1,293946.1,1232,0,0,0,L,1151911521,1,122.46,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648026,208956.00
10/18/2014 12:00,2,1.137,ALERT,213.96,450.56,60.038,1413648003,"274151322000068","019011112586793",42.50,15.30,0,389.54,513.38,49.4,45.7,0.336,213846.1,213846.1,1253,0,0,0,L,1151911521,1,122.68,123.81,0001,14,0,0,0,0,0,0,89,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648028,208957.00
10/18/2014 12:00,2,1.764,ACTIVE,213.06,343.85,60.038,1413648003,"274151322000054","019011112586793",30.65,13.70,0,326.72,380.82,54.7,50.9,0.371,280764.4,280764.4,1234,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648029,208958.00
10/18/2014 12:15,1,2.287,ACTIVE,213.4,367.14,60.00,1413648904,"040051121000097","019011112586793",28.14,9,0.354,298.29,451.03,64.0,69.3,0.238,98754.900000036,98769.199999988,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648906,208959.00
10/18/2014 12:15,1,2.273,ACTIVE,213.0,347.38,60.00,1413648904,"040051121000095","019011112586793",25.35,9,0.329,296.67,448.33,57.3,39.8,0.358,88060,88072.4,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648907,208960.00
10/18/2014 12:15,1,1.523,ACTIVE,213.7,398.14,60.00,1413648904,"033051125000132","019011112586793",35.91,10,0.303,300.62,450.52,54.4,61.6,0.111,85884.4,85896.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648909,208961.00
10/18/2014 12:15,1,1.467,ACTIVE,213.0,388.48,59.96,1413648904,"033051125000135","019011112586793",37.01,10,0.332,301.39,451.71,54.0,58.4,0.134,83268,83279.599999964,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648910,208962.00
10/18/2014 12:15,1,2.272,ACTIVE,212.7,402.32,60.00,1413648904,"040051121000116","019011112586793",27.94,9,0.303,295.68,451.05,63.1,48.2,0.358,97210.100000011,97224.200000011,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648911,208963.00
10/18/2014 12:15,1,2.247,ACTIVE,213.8,380.20,60.00,1413648904,"040051121000068","019011112586793",25.77,9,0.300,301.86,449.06,57.6,65.2,0.162,89387.100000024,89399.900000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648913,208964.00
10/18/2014 12:15,1,1.680,ACTIVE,213.5,329.34,60.00,1413648904,"033051125000118","019011112586793",41.72,10,0.314,300.97,450.68,69.7,66.8,0.340,110733.30000007,110748.60000008,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648914,208965.00
10/18/2014 12:15,1,1.692,ACTIVE,213.9,325.82,60.00,1413648904,"033051125000150","019011112586793",41.87,9,0.313,298.86,451.76,70.5,67.0,0.342,109805.79999995,109820.99999995,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648915,208966.00
10/18/2014 12:15,1,2.232,ACTIVE,213.5,306.55,60.00,1413648904,"040051121000185","019011112586793",27.44,9,0.368,299.82,448.41,60.9,60.3,0.375,99120.6,99134,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648916,208967.00
10/18/2014 12:15,1,2.242,ACTIVE,213.5,401.07,59.96,1413648904,"040051121000195","019011112586793",27.44,9,0.341,300.37,451.49,61.2,54.0,0.139,97456.100000025,97470.000000001,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648918,208968.00
10/18/2014 12:15,2,2.367,ACTIVE,213.06,353.47,59.985,1413648904,"274151322000083","019011112586793",30.85,15.00,0,327.02,391.94,74.0,69.5,0.526,282733.7,282733.7,1234,0,0,0,L,1151911521,1,122.01,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648919,208969.00
10/18/2014 12:15,2,2.543,ACTIVE,213.51,343.55,59.985,1413648904,"274151322000076","019011112586793",31.23,16.00,0,331.83,399.16,80.4,75.7,0.309,296578.2,296578.2,1231,0,0,0,L,1151911521,1,122.46,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648920,208970.00
10/18/2014 12:15,2,1.588,ALERT,213.06,445.45,59.996,1413648904,"274151322000094","019011112586793",41.67,15.00,0,391.94,515.78,67.1,62.8,0.468,215422.1,215422.1,1261,0,0,0,L,1151911521,1,122.01,123.14,0001,12,0,0,0,0,0,0,193,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648922,208971.00
10/18/2014 12:15,2,2.365,ACTIVE,212.61,356.18,59.985,1413648904,"274151322000052","019011112586793",31.01,14.30,0,326.72,391.94,74.2,69.7,0.513,284166.9,284166.9,1231,0,0,0,L,1151911521,1,122.01,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648923,208972.00
10/18/2014 12:15,2,2.408,ACTIVE,213.06,347.76,59.990,1413648904,"274151322000085","019011112586793",30.69,14.70,0,327.32,391.94,74.9,70.4,0.521,283462.8,283462.8,1231,0,0,0,L,1151911521,1,122.91,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648924,208973.00
10/18/2014 12:15,2,2.375,ACTIVE,212.83,349.26,59.990,1413648904,"274151322000087","019011112586793",29.96,24.50,0,326.72,389.84,72.1,67.6,0.495,269196.0,269196.0,1233,0,0,0,L,1151911521,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648925,208974.00
10/18/2014 12:15,2,2.369,ACTIVE,212.61,347.76,59.990,1413648904,"274151322000088","019011112586793",30.42,14.00,0,326.42,391.04,73.0,68.5,0.491,275375.3,275375.3,1234,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648926,208975.00
10/18/2014 12:15,2,2.537,ACTIVE,212.83,339.65,59.996,1413648904,"274151322000095","019011112586793",30.93,15.80,0,330.03,399.46,79.4,74.7,0.296,293963.9,293963.9,1233,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648927,208976.00
10/18/2014 12:15,2,1.545,ALERT,213.96,454.46,59.990,1413648904,"274151322000068","019011112586793",42.88,15.50,0,385.63,516.38,66.0,61.8,0.446,213859.5,213859.5,1255,0,0,0,L,1151911521,1,122.68,123.59,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648929,208977.00
10/18/2014 12:15,2,2.406,ACTIVE,212.83,349.86,59.980,1413648904,"274151322000054","019011112586793",30.63,15.00,0,325.22,392.85,74.7,70.1,0.508,280781.1,280781.1,1235,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413648930,208978.00
10/18/2014 12:30,1,2.334,ACTIVE,213.7,321.89,60.03,1413649804,"040051121000097","019011112586793",28.25,10,0.290,298.37,450.49,65.6,61.6,0.314,98769.199999988,98786.5,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649807,208979.00
10/18/2014 12:30,1,2.326,ACTIVE,213.4,320.28,60.03,1413649804,"040051121000095","019011112586793",25.33,9,0.335,298.00,448.36,58.6,45.8,0.386,88072.4,88088.5,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649808,208980.00
10/18/2014 12:30,1,1.591,ACTIVE,214.0,394.05,60.03,1413649804,"033051125000132","019011112586793",33.88,11,0.277,301.34,451.05,53.6,37.7,0.201,85896.1,85911.6,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649809,208981.00
10/18/2014 12:30,1,1.545,ACTIVE,213.7,320.06,60.03,1413649804,"033051125000135","019011112586793",35.05,10,0.360,299.93,450.73,53.9,44.6,0.357,83279.599999964,83293.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649810,208982.00
10/18/2014 12:30,1,2.320,ALERT,213.5,373.59,60.03,1413649804,"040051121000116","019011112586793",27.87,9,0.389,294.80,450.33,64.3,73.7,0.225,97224.200000011,97242.500000011,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413649812,208983.00
10/18/2014 12:30,1,2.330,ACTIVE,213.8,360.22,60.03,1413649804,"040051121000068","019011112586793",25.21,10,0.278,302.08,449.07,58.4,43.6,0.369,89399.900000036,89416.400000036,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649813,208984.00
10/18/2014 12:30,1,1.710,ACTIVE,213.2,344.19,60.00,1413649804,"033051125000118","019011112586793",41.54,11,0.318,312.63,364.99,70.7,67.7,0.345,110748.60000008,110769.30000007,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649815,208985.00
10/18/2014 12:30,1,1.716,ACTIVE,213.9,332.97,60.03,1413649804,"033051125000150","019011112586793",41.68,10,0.319,313.68,364.69,71.1,67.9,0.343,109820.99999995,109841.79999995,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649816,208986.00
10/18/2014 12:30,1,2.240,ACTIVE,213.5,333.14,60.03,1413649804,"040051121000185","019011112586793",27.51,9,0.368,299.70,449.62,61.3,59.2,0.413,99134,99151.9,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649817,208987.00
10/18/2014 12:30,1,2.280,ALERT,213.7,313.70,60.03,1413649804,"040051121000195","019011112586793",27.18,10,0.378,299.19,451.83,61.6,59.3,0.393,97470.000000001,97488.000000001,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413649819,208988.00
10/18/2014 12:30,2,2.443,ACTIVE,212.83,356.78,60.006,1413649804,"274151322000083","019011112586793",30.65,17.80,0,327.32,376.31,75.8,71.2,0.548,282755.1,282755.1,1235,0,0,0,L,1151911521,1,122.23,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649820,208989.00
10/18/2014 12:30,2,2.609,ACTIVE,213.74,348.96,60.012,1413649804,"274151322000076","019011112586793",31.15,17.30,0,334.24,377.22,82.4,77.6,0.318,296601.5,296601.5,1232,0,0,0,L,1151911521,1,122.68,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649821,208990.00
10/18/2014 12:30,2,1.623,ACTIVE,213.06,454.16,60.012,1413649804,"274151322000094","019011112586793",41.63,18.30,0,415.39,481.51,68.5,64.2,0.477,215441.6,215441.6,1263,0,0,0,L,1151911521,1,122.23,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649822,208991.00
10/18/2014 12:30,2,2.490,ACTIVE,213.06,350.77,59.985,1413649804,"274151322000052","019011112586793",30.43,17.50,0,326.42,376.01,76.9,72.3,0.526,284188.3,284188.3,1232,0,0,0,L,1151911521,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649823,208992.00
10/18/2014 12:30,2,2.480,ACTIVE,213.29,364.59,60.012,1413649804,"274151322000085","019011112586793",30.43,17.30,0,328.22,376.31,76.6,72.0,0.535,283484.5,283484.5,1232,0,0,0,L,1151911521,1,122.91,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649824,208993.00
10/18/2014 12:30,2,2.451,ACTIVE,213.29,355.88,60.017,1413649804,"274151322000087","019011112586793",29.56,27.80,0,326.72,375.71,73.3,68.9,0.508,269216.7,269216.7,1234,0,0,0,L,1151911521,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649825,208994.00
10/18/2014 12:30,2,2.441,ACTIVE,212.83,354.37,60.017,1413649804,"274151322000088","019011112586793",30.22,16.30,0,324.92,376.31,74.7,70.2,0.504,275396.4,275396.4,1235,0,0,0,L,1151911521,1,123.14,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649826,208995.00
10/18/2014 12:30,2,2.611,ACTIVE,213.29,342.95,60.022,1413649804,"274151322000095","019011112586793",30.71,17.80,0,328.22,378.72,81.2,76.4,0.305,293986.9,293986.9,1234,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649827,208996.00
10/18/2014 12:30,2,1.604,ACTIVE,213.96,454.46,60.012,1413649804,"274151322000068","019011112586793",42.48,19.30,0,419.60,493.54,67.5,63.2,0.455,213878.9,213878.9,1257,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649827,208997.00
10/18/2014 12:30,2,2.463,ACTIVE,213.06,356.18,59.996,1413649804,"274151322000054","019011112586793",30.57,17.50,0,326.72,377.22,76.3,71.7,0.521,280802.7,280802.7,1236,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413649828,208998.00
10/18/2014 12:45,1,2.160,ACTIVE,213.3,400.81,60.00,1413650704,"040051121000097","019011112586793",27.85,11,0.290,299.05,450.85,59.8,46.1,0.333,98786.5,98803.300000012,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650707,208999.00
10/18/2014 12:45,1,2.147,ACTIVE,213.2,350.31,60.00,1413650704,"040051121000095","019011112586793",25.19,10,0.326,298.17,447.43,53.8,55.8,0.362,88088.5,88103,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650708,209000.00
10/18/2014 12:45,1,1.409,ACTIVE,213.5,334.18,60.03,1413650704,"033051125000132","019011112586793",36.70,11,0.291,301.06,450.96,51.4,45.3,0.353,85911.6,85925.9,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650709,209001.00
10/18/2014 12:45,1,1.375,ACTIVE,213.5,418.80,60.00,1413650704,"033051125000135","019011112586793",37.00,11,0.318,300.93,450.31,50.6,51.0,0.152,83293.5,83307.299999952,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650710,209002.00
10/18/2014 12:45,1,2.149,ACTIVE,213.4,421.13,60.03,1413650704,"040051121000116","019011112586793",27.80,10,0.306,293.98,449.77,59.4,42.1,0.154,97242.500000011,97259.000000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650712,209003.00
10/18/2014 12:45,1,2.174,ACTIVE,213.7,446.78,60.00,1413650704,"040051121000068","019011112586793",25.04,11,0.321,301.23,449.85,54.1,52.3,0.113,89416.400000036,89431.199999988,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650713,209004.00
10/18/2014 12:45,1,1.668,ACTIVE,213.4,400.32,60.03,1413650704,"033051125000118","019011112586793",32.56,11,0.264,300.25,453.23,54.0,40.4,0.281,110769.30000007,110786.40000009,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650715,209005.00
10/18/2014 12:45,1,1.612,ACTIVE,213.4,325.20,60.03,1413650704,"033051125000150","019011112586793",41.53,10,0.296,299.72,452.16,66.6,62.8,0.325,109841.79999995,109859.19999995,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650716,209006.00
10/18/2014 12:45,1,1.866,ACTIVE,213.7,383.86,60.00,1413650704,"040051121000185","019011112586793",29.20,10,0.344,300.23,448.51,54.2,48.2,0.140,99151.9,99167.5,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650718,209007.00
10/18/2014 12:45,1,2.133,ACTIVE,213.5,376.65,60.03,1413650704,"040051121000195","019011112586793",27.20,11,0.306,299.24,450.42,57.7,65.6,0.178,97488.000000001,97504.300000013,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650719,209008.00
10/18/2014 12:45,2,2.289,ACTIVE,212.83,357.38,60.043,1413650704,"274151322000083","019011112586793",29.98,17.00,0,326.42,386.83,69.6,65.2,0.495,282774.5,282774.5,1236,0,0,0,L,1151911521,1,122.23,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650720,209009.00
10/18/2014 12:45,2,2.393,ACTIVE,213.29,344.15,59.985,1413650704,"274151322000076","019011112586793",30.99,17.00,0,328.22,391.64,75.0,70.5,0.521,296622.4,296622.4,1233,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650721,209010.00
10/18/2014 12:45,2,1.537,ACTIVE,212.61,433.12,59.990,1413650704,"274151322000094","019011112586793",40.31,17.50,0,411.18,477.31,63.2,59.1,0.446,215458.9,215458.9,1264,0,0,0,L,1151911521,1,122.46,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650722,209011.00
10/18/2014 12:45,2,2.283,ACTIVE,212.83,347.16,60.006,1413650704,"274151322000052","019011112586793",30.32,16.30,0,326.72,387.14,70.2,65.8,0.491,284207.7,284207.7,1233,0,0,0,L,1151911521,1,122.01,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650723,209012.00
10/18/2014 12:45,2,2.273,ACTIVE,212.61,346.86,60.006,1413650704,"274151322000085","019011112586793",30.32,16.30,0,328.82,386.53,69.7,65.3,0.473,283503.8,283503.8,1233,0,0,0,L,1151911521,1,123.14,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650724,209013.00
10/18/2014 12:45,2,2.244,ACTIVE,212.83,344.76,60.017,1413650704,"274151322000087","019011112586793",29.44,27.30,0,326.42,385.33,66.9,62.6,0.464,269235.2,269235.2,1235,0,0,0,L,1151911521,1,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650725,209014.00
10/18/2014 12:45,2,2.232,ACTIVE,212.38,348.36,59.980,1413650704,"274151322000088","019011112586793",30.10,15.80,0,326.72,386.53,68.0,63.8,0.455,275415.3,275415.3,1236,0,0,0,L,1151911521,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650726,209015.00
10/18/2014 12:45,2,2.383,ACTIVE,212.61,348.06,59.990,1413650704,"274151322000095","019011112586793",30.73,17.30,0,326.72,388.94,74.0,69.5,0.513,294007.5,294007.5,1235,0,0,0,L,1151911521,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650727,209016.00
10/18/2014 12:45,2,1.523,ACTIVE,213.51,441.84,60.001,1413650704,"274151322000068","019011112586793",41.13,18.00,0,419.60,486.02,63.5,59.4,0.433,213896.3,213896.3,1258,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650728,209017.00
10/18/2014 12:45,2,2.258,ACTIVE,212.61,354.07,60.012,1413650704,"274151322000054","019011112586793",30.45,16.30,0,327.02,383.83,69.5,65.2,0.477,280821.9,280821.9,1237,0,0,0,L,1151911521,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413650729,209018.00
10/18/2014 13:00,1,1.701,ACTIVE,213.1,391.43,60.00,1413651604,"040051121000097","019011112586793",28.16,10,0.314,298.89,451.07,47.6,49.7,0.184,98803.300000012,98818.800000012,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651606,209019.00
10/18/2014 13:00,1,1.734,ACTIVE,212.9,341.74,59.96,1413651604,"040051121000095","019011112586793",24.73,10,0.261,297.73,448.25,42.6,42.1,0.300,88103,88115.8,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651607,209020.00
10/18/2014 13:00,1,1.100,ACTIVE,213.9,413.57,60.00,1413651604,"033051125000132","019011112586793",37.25,11,0.251,302.73,449.04,40.8,32.2,0.087,85925.9,85937.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651609,209021.00
10/18/2014 13:00,1,1.085,ACTIVE,213.5,332.70,60.00,1413651604,"033051125000135","019011112586793",37.09,11,0.257,303.43,449.23,40.0,31.5,0.318,83307.299999952,83319.099999964,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651610,209022.00
10/18/2014 13:00,1,1.709,ACTIVE,213.2,343.09,60.00,1413651604,"040051121000116","019011112586793",27.66,9,0.294,296.86,450.14,47.0,48.8,0.370,97259.000000011,97274.300000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651611,209023.00
10/18/2014 13:00,1,1.709,ACTIVE,213.7,410.06,59.96,1413651604,"040051121000068","019011112586793",25.09,11,0.250,300.98,449.29,42.6,33.2,0.084,89431.199999988,89444.900000036,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651613,209024.00
10/18/2014 13:00,1,1.253,ACTIVE,212.9,429.08,59.96,1413651604,"033051125000118","019011112586793",41.46,11,0.312,300.68,452.86,51.7,38.9,0.126,110786.40000009,110800.10000008,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651614,209025.00
10/18/2014 13:00,1,1.276,ACTIVE,213.9,358.97,60.00,1413651604,"033051125000150","019011112586793",41.25,10,0.296,301.58,453.26,52.3,50.8,0.380,109859.19999995,109876.39999995,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651615,209026.00
10/18/2014 13:00,1,1.703,ACTIVE,213.5,327.54,60.00,1413651604,"040051121000185","019011112586793",25.73,10,0.256,300.34,447.97,43.6,33.5,0.322,99167.5,99181.8,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651616,209027.00
10/18/2014 13:00,1,1.653,ACTIVE,213.3,402.74,59.96,1413651604,"040051121000195","019011112586793",27.10,11,0.266,300.75,451.12,44.5,45.9,0.123,97504.300000013,97519.199999989,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651618,209028.00
10/18/2014 13:00,2,1.785,ACTIVE,212.61,340.55,59.980,1413651604,"274151322000083","019011112586793",30.53,16.70,0,327.02,376.01,55.1,51.3,0.398,282792.3,282792.3,1237,0,0,0,L,1151911521,1,121.78,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651619,209029.00
10/18/2014 13:00,2,1.910,ACTIVE,213.29,348.06,59.975,1413651604,"274151322000076","019011112586793",30.99,16.30,0,329.13,380.22,59.9,55.9,0.415,296642.0,296642.0,1234,0,0,0,L,1151911521,1,122.23,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651620,209030.00
10/18/2014 13:00,2,1.232,ACTIVE,212.61,429.52,59.980,1413651604,"274151322000094","019011112586793",40.63,17.50,0,412.68,473.70,50.4,46.7,0.340,215475.3,215475.3,1265,0,0,0,L,1151911521,1,121.55,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651621,209031.00
10/18/2014 13:00,2,1.814,ACTIVE,212.61,350.77,59.980,1413651604,"274151322000052","019011112586793",30.59,16.00,0,327.32,375.71,56.2,52.3,0.389,284226.0,284226.0,1234,0,0,0,L,1151911521,1,121.33,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651622,209032.00
10/18/2014 13:00,2,1.816,ACTIVE,212.61,343.85,59.980,1413651604,"274151322000085","019011112586793",30.32,16.30,0,328.22,376.31,55.8,51.9,0.380,283521.9,283521.9,1234,0,0,0,L,1151911521,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651623,209033.00
10/18/2014 13:00,2,1.785,ACTIVE,212.61,352.57,59.969,1413651604,"274151322000087","019011112586793",29.48,28.00,0,327.32,376.01,53.4,49.6,0.358,269252.6,269252.6,1236,0,0,0,L,1151911521,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651623,209034.00
10/18/2014 13:00,2,1.768,ACTIVE,212.16,351.07,59.975,1413651604,"274151322000088","019011112586793",30.30,15.50,0,327.32,376.01,54.2,50.4,0.367,275433.0,275433.0,1237,0,0,0,L,1151911521,1,122.46,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651625,209035.00
10/18/2014 13:00,2,1.891,ACTIVE,212.61,352.57,59.980,1413651604,"274151322000095","019011112586793",30.81,17.00,0,328.22,377.82,59.0,55.0,0.398,294026.8,294026.8,1236,0,0,0,L,1151911521,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651625,209036.00
10/18/2014 13:00,2,1.133,ACTIVE,213.29,460.17,59.969,1413651604,"274151322000068","019011112586793",42.86,17.80,0,416.59,494.74,49.8,46.1,0.331,213912.6,213912.6,1259,0,0,0,L,1151911521,1,122.46,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651626,209037.00
10/18/2014 13:00,2,1.805,ACTIVE,212.61,345.36,59.975,1413651604,"274151322000054","019011112586793",30.43,16.30,0,326.72,376.62,55.6,51.8,0.384,280840.0,280840.0,1238,0,0,0,L,1151911521,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413651627,209038.00
10/18/2014 13:15,1,6.008,ACTIVE,215.4,352.52,60.00,1413652504,"040051121000097","019011112586793",27.19,12,0.728,299.28,450.35,162.5,156.1,0.726,98818.800000012,98850.199999988,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652507,209039.00
10/18/2014 13:15,1,6.416,ACTIVE,216.0,370.30,60.00,1413652504,"040051121000095","019011112586793",25.11,11,0.725,297.08,448.32,160.3,155.8,0.711,88115.8,88145.6,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652508,209040.00
10/18/2014 13:15,1,3.779,ACTIVE,215.7,323.72,60.00,1413652504,"033051125000132","019011112586793",36.99,13,0.627,301.65,452.10,139.1,135.1,0.629,85937.7,85966.8,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652509,209041.00
10/18/2014 13:15,1,3.143,ACTIVE,215.2,359.22,60.00,1413652504,"033051125000135","019011112586793",37.02,12,0.523,300.03,451.73,115.8,112.2,0.531,83319.099999964,83347.5,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652511,209042.00
10/18/2014 13:15,1,4.801,ACTIVE,214.8,353.62,60.00,1413652504,"040051121000116","019011112586793",27.65,11,0.597,298.65,450.90,132.1,128.0,0.596,97274.300000011,97305.800000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652512,209043.00
10/18/2014 13:15,1,4.539,ACTIVE,215.4,322.63,60.00,1413652504,"040051121000068","019011112586793",25.16,13,0.509,301.73,450.19,113.6,109.1,0.524,89444.900000036,89475.100000024,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652513,209044.00
10/18/2014 13:15,1,3.580,ACTIVE,214.8,340.61,60.00,1413652504,"033051125000118","019011112586793",41.31,12,0.668,301.67,454.12,147.1,142.5,0.663,110800.10000008,110832.60000008,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652514,209045.00
10/18/2014 13:15,1,3.751,ACTIVE,215.6,349.14,60.00,1413652504,"033051125000150","019011112586793",41.99,11,0.709,300.03,455.61,156.7,151.9,0.706,109876.39999995,109908.99999995,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652516,209046.00
10/18/2014 13:15,1,5.112,ACTIVE,215.4,360.82,60.03,1413652504,"040051121000185","019011112586793",27.58,11,0.629,300.03,449.10,140.3,134.9,0.632,99181.8,99213.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652517,209047.00
10/18/2014 13:15,1,4.899,ACTIVE,215.3,348.68,60.00,1413652504,"040051121000195","019011112586793",27.42,12,0.603,301.68,451.76,133.6,129.1,0.608,97519.199999989,97550.600000025,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652518,209048.00
10/18/2014 13:15,2,5.734,ACTIVE,215.09,367.00,59.980,1413652504,"274151322000083","019011112586793",30.55,23.00,0,325.52,407.57,177.7,169.6,0.703,282830.1,282830.1,1238,0,0,0,L,1151911521,1,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652519,209049.00
10/18/2014 13:15,2,6.340,ACTIVE,216.22,376.62,59.980,1413652504,"274151322000076","019011112586793",30.61,21.50,0,328.22,421.10,196.6,187.8,0.765,296681.0,296681.0,1235,0,0,0,L,1151911521,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652520,209050.00
10/18/2014 13:15,2,3.945,ALERT,215.32,450.56,59.969,1413652504,"274151322000094","019011112586793",40.93,17.30,0,295.16,519.39,163.2,155.6,0.623,215481.2,215481.2,1266,0,0,0,L,1151911521,1,123.59,124.27,0001,16,0,0,0,0,0,0,255,1701,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652522,209051.00
