ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 13:15,2,5.830,ACTIVE,215.54,370.30,59.975,1413652504,"274151322000052","019011112586793",30.81,21.30,0,324.62,411.18,182.1,173.9,0.720,284264.0,284264.0,1235,0,0,0,L,1151911521,1,123.36,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652523,209052.00
10/18/2014 13:15,2,5.867,ACTIVE,216.00,361.89,59.996,1413652504,"274151322000085","019011112586793",30.36,21.80,0,324.32,409.08,180.6,172.4,0.694,283559.9,283559.9,1235,0,0,0,L,1151911521,1,124.49,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652524,209053.00
10/18/2014 13:15,2,5.898,ACTIVE,215.77,360.69,59.969,1413652504,"274151322000087","019011112586793",28.39,34.80,0,323.41,404.57,169.5,161.7,0.650,269289.4,269289.4,1237,0,0,0,L,1151911521,1,124.04,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652525,209054.00
10/18/2014 13:15,2,6.012,ACTIVE,215.32,368.80,59.975,1413652504,"274151322000088","019011112586793",29.76,19.80,0,322.81,407.57,181.3,173.1,0.681,275470.6,275470.6,1238,0,0,0,L,1151911521,1,124.49,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652526,209055.00
10/18/2014 13:15,2,6.211,ACTIVE,215.77,353.47,59.975,1413652504,"274151322000095","019011112586793",30.34,23.00,0,326.42,416.59,191.1,182.5,0.720,294065.7,294065.7,1237,0,0,0,L,1151911521,1,124.27,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652527,209056.00
10/18/2014 13:15,2,4.139,ALERT,216.45,430.12,59.975,1413652504,"274151322000068","019011112586793",39.82,17.50,0,332.13,520.29,166.6,158.9,0.636,213918.6,213918.6,1260,0,0,0,L,1151911521,1,124.27,124.49,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652529,209057.00
10/18/2014 13:15,2,6.143,ACTIVE,215.32,352.27,59.969,1413652504,"274151322000054","019011112586793",29.46,22.30,0,322.81,407.87,183.6,175.2,0.694,280877.9,280877.9,1239,0,0,0,L,1151911521,1,124.04,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413652530,209058.00
10/18/2014 13:30,1,2.879,ACTIVE,214.6,344.49,60.00,1413653404,"040051121000097","019011112586793",28.19,12,0.358,303.61,406.09,80.8,76.7,0.379,98850.199999988,98878.800000012,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653406,209059.00
10/18/2014 13:30,1,2.871,ACTIVE,214.5,345.30,60.03,1413653404,"040051121000095","019011112586793",25.30,11,0.316,299.18,448.23,72.3,67.2,0.343,88145.6,88171.6,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653408,209060.00
10/18/2014 13:30,1,1.853,ACTIVE,214.8,343.90,60.00,1413653404,"033051125000132","019011112586793",37.23,13,0.303,300.46,451.10,68.6,64.9,0.331,85966.8,85992.2,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653409,209061.00
10/18/2014 13:30,1,1.829,ACTIVE,213.9,339.18,60.00,1413653404,"033051125000135","019011112586793",37.17,12,0.302,299.30,451.21,67.6,64.3,0.324,83347.5,83372.399999976,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653410,209062.00
10/18/2014 13:30,1,2.850,ACTIVE,214.1,346.75,60.00,1413653404,"040051121000116","019011112586793",27.94,11,0.351,303.77,401.18,79.2,75.0,0.376,97305.800000011,97334.000000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653411,209063.00
10/18/2014 13:30,1,2.863,ACTIVE,214.3,341.93,60.03,1413653404,"040051121000068","019011112586793",25.29,13,0.318,302.39,449.96,72.0,68.0,0.346,89475.100000024,89501.100000024,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653413,209064.00
10/18/2014 13:30,1,2.102,ACTIVE,214.2,344.55,60.03,1413653404,"033051125000118","019011112586793",41.61,12,0.394,303.56,423.45,87.0,84.0,0.408,110832.60000008,110862.70000004,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653414,209065.00
10/18/2014 13:30,1,2.114,ACTIVE,214.8,351.05,60.00,1413653404,"033051125000150","019011112586793",41.63,11,0.393,298.81,450.45,87.5,84.0,0.412,109908.99999995,109939.19999995,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653415,209066.00
10/18/2014 13:30,1,2.812,ACTIVE,214.4,331.91,60.00,1413653404,"040051121000185","019011112586793",27.50,11,0.338,301.61,448.41,76.9,72.3,0.364,99213.1,99240.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653416,209067.00
10/18/2014 13:30,1,2.824,ACTIVE,214.2,327.24,60.00,1413653404,"040051121000195","019011112586793",27.40,12,0.344,302.37,450.86,77.0,73.4,0.368,97550.600000025,97578.600000025,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653418,209068.00
10/18/2014 13:30,2,3.018,ACTIVE,213.74,342.95,59.996,1413653404,"274151322000083","019011112586793",30.43,23.80,0,321.61,414.79,93.0,87.9,0.367,282863.3,282863.3,1239,0,0,0,L,1151911521,1,122.68,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653419,209069.00
10/18/2014 13:30,2,3.203,ALERT,214.64,347.76,59.996,1413653404,"274151322000076","019011112586793",31.07,23.00,0,297.26,524.80,100.7,95.3,0.389,296715.9,296715.9,1236,0,0,0,L,1151911521,1,123.36,124.04,0400,13,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653420,209070.00
10/18/2014 13:30,2,2.043,ALERT,213.74,435.23,60.017,1413653404,"274151322000094","019011112586793",40.71,19.50,0,298.17,523.90,84.5,79.7,0.327,215489.3,215489.3,1268,0,0,0,L,1151911521,1,122.68,123.81,0001,15,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653422,209071.00
10/18/2014 13:30,2,3.051,ACTIVE,213.74,348.66,59.996,1413653404,"274151322000052","019011112586793",30.38,22.50,0,322.21,416.59,93.7,88.5,0.358,284297.5,284297.5,1236,0,0,0,L,1151911521,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653423,209072.00
10/18/2014 13:30,2,3.049,ACTIVE,213.96,342.95,59.975,1413653404,"274151322000085","019011112586793",30.32,22.50,0,319.21,413.59,93.6,88.4,0.358,283593.1,283593.1,1236,0,0,0,L,1151911521,1,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653424,209073.00
10/18/2014 13:30,2,3.029,ACTIVE,214.19,351.67,59.985,1413653404,"274151322000087","019011112586793",28.82,37.80,0,317.10,402.16,88.4,83.4,0.340,269321.2,269321.2,1238,0,0,0,L,1151911521,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653425,209074.00
10/18/2014 13:30,2,3.010,ACTIVE,213.51,346.56,59.990,1413653404,"274151322000088","019011112586793",30.14,21.30,0,321.61,413.29,91.8,86.7,0.340,275503.5,275503.5,1239,0,0,0,L,1151911521,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653426,209075.00
10/18/2014 13:30,2,3.107,ALERT,214.19,343.25,59.990,1413653404,"274151322000095","019011112586793",30.87,23.50,0,297.87,524.80,97.1,91.8,0.362,294100.8,294100.8,1238,0,0,0,L,1151911521,1,123.59,123.36,0400,12,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653428,209076.00
10/18/2014 13:30,2,1.998,ALERT,214.64,446.95,59.996,1413653404,"274151322000068","019011112586793",41.93,18.30,0,389.24,518.18,85.0,80.1,0.323,213923.9,213923.9,1262,0,0,0,L,1151911521,1,123.59,124.04,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653430,209077.00
10/18/2014 13:30,2,3.031,ACTIVE,213.74,342.65,59.996,1413653404,"274151322000054","019011112586793",30.51,22.50,0,320.41,415.09,93.7,88.5,0.354,280911.2,280911.2,1240,0,0,0,L,1151911521,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413653431,209078.00
10/18/2014 13:45,1,6.400,ACTIVE,217.7,366.43,60.00,1413654305,"040051121000097","019011112586793",31.38,12,0.891,301.43,451.00,199.9,192.9,0.861,98878.800000012,98902.199999988,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654308,209079.00
10/18/2014 13:45,1,7.524,ACTIVE,217.4,365.13,60.00,1413654305,"040051121000095","019011112586793",27.07,11,0.918,298.75,448.39,202.6,198.2,0.880,88171.6,88192.5,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654309,209080.00
10/18/2014 13:45,1,6.112,ACTIVE,217.5,383.90,60.03,1413654305,"033051125000132","019011112586793",33.37,13,0.904,302.48,451.17,202.9,195.5,0.889,85992.2,86011.9,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654310,209081.00
10/18/2014 13:45,1,5.988,ACTIVE,217.8,387.69,60.03,1413654305,"033051125000135","019011112586793",34.08,13,0.911,300.85,451.44,203.0,196.8,0.886,83372.399999976,83391.199999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654311,209082.00
10/18/2014 13:45,1,6.510,ACTIVE,216.4,350.77,60.03,1413654305,"040051121000116","019011112586793",31.06,11,0.907,300.52,451.51,201.2,196.0,0.877,97334.000000011,97357.000000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654313,209083.00
10/18/2014 13:45,1,9.593,ACTIVE,217.2,344.95,60.00,1413654305,"040051121000068","019011112586793",21.26,13,0.908,302.99,450.05,202.9,195.4,0.885,89501.100000024,89522.5,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654314,209084.00
10/18/2014 13:45,1,4.118,ACTIVE,217.0,372.75,60.00,1413654305,"033051125000118","019011112586793",47.47,13,0.870,309.04,427.43,194.5,185.2,0.860,110862.70000004,110888.30000006,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654315,209085.00
10/18/2014 13:45,1,4.225,ACTIVE,217.7,394.36,60.03,1413654305,"033051125000150","019011112586793",47.45,11,0.897,310.07,429.94,199.5,193.9,0.873,109939.19999995,109964.89999995,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654317,209086.00
10/18/2014 13:45,1,6.557,ACTIVE,218.3,386.22,60.00,1413654305,"040051121000185","019011112586793",30.88,11,0.905,301.53,449.07,201.4,195.9,0.872,99240.7,99263.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654318,209087.00
10/18/2014 13:45,1,6.571,ACTIVE,216.9,366.50,60.03,1413654305,"040051121000195","019011112586793",30.84,12,0.901,302.25,451.31,201.6,194.0,0.884,97578.600000025,97601.699999989,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654319,209088.00
10/18/2014 13:45,2,7.553,ACTIVE,217.13,391.34,59.996,1413654305,"274151322000083","019011112586793",33.14,23.30,0,327.02,413.29,253.6,242.8,0.994,282890.1,282890.1,1240,0,0,0,L,1151911521,1,124.94,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654320,209089.00
10/18/2014 13:45,2,7.178,ACTIVE,218.26,383.23,59.990,1413654305,"274151322000076","019011112586793",34.71,23.50,0,330.63,425.31,253.0,242.3,0.981,296744.7,296744.7,1238,0,0,0,L,1151911521,1,125.40,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654321,209090.00
10/18/2014 13:45,2,0.334,ALERT,216.90,502.55,59.985,1413654305,"274151322000094","019011112586793",49.22,19.00,0,300.57,521.49,16.6,14.0,0.093,215497.3,215497.3,1270,0,0,0,L,1151911521,1,124.49,124.49,0400,19,0,0,0,0,0,0,255,1699,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654323,209091.00
10/18/2014 13:45,2,7.533,ACTIVE,216.90,370.60,59.996,1413654305,"274151322000052","019011112586793",33.38,22.50,0,327.92,414.79,254.9,244.1,0.977,284324.5,284324.5,1237,0,0,0,L,1151911521,1,124.49,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654324,209092.00
10/18/2014 13:45,2,7.607,ACTIVE,217.13,370.60,59.996,1413654305,"274151322000085","019011112586793",33.14,22.50,0,328.52,413.29,254.8,244.0,0.968,283620.1,283620.1,1237,0,0,0,L,1151911521,1,125.40,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654325,209093.00
10/18/2014 13:45,2,8.029,ACTIVE,217.35,355.28,59.996,1413654305,"274151322000087","019011112586793",31.27,39.00,0,327.62,403.67,254.5,243.7,0.972,269346.8,269346.8,1239,0,0,0,L,1151911521,1,125.17,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654326,209094.00
10/18/2014 13:45,2,7.660,ACTIVE,216.90,371.51,59.964,1413654305,"274151322000088","019011112586793",32.86,21.00,0,327.02,412.68,255.1,244.3,0.955,275530.0,275530.0,1240,0,0,0,L,1151911521,1,125.62,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654327,209095.00
10/18/2014 13:45,2,7.248,ACTIVE,216.90,383.23,59.996,1413654305,"274151322000095","019011112586793",34.39,24.00,0,328.52,423.20,253.4,242.7,0.950,294128.7,294128.7,1240,0,0,0,L,1151911521,1,125.40,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654328,209096.00
10/18/2014 13:45,2,0.352,ALERT,218.03,502.25,59.990,1413654305,"274151322000068","019011112586793",49.36,17.80,0,298.47,527.50,17.9,15.4,0.093,213930.9,213930.9,1264,0,0,0,L,1151911521,1,125.40,124.72,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654330,209097.00
10/18/2014 13:45,2,7.574,ACTIVE,217.13,370.00,59.990,1413654305,"274151322000054","019011112586793",33.14,22.30,0,327.02,414.49,253.8,243.1,0.955,280938.2,280938.2,1241,0,0,0,L,1151911521,1,125.17,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413654331,209098.00
10/18/2014 14:00,1,8.449,ACTIVE,215.4,329.73,60.00,1413655204,"040051121000097","019011112586793",24.15,13,0.918,282.48,451.72,203.1,196.4,0.894,98902.199999988,98929.300000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655206,209099.00
10/18/2014 14:00,1,7.942,ACTIVE,215.0,373.99,60.03,1413655204,"040051121000095","019011112586793",24.33,13,0.874,282.93,448.66,192.3,186.5,0.855,88192.5,88218,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655208,209100.00
10/18/2014 14:00,1,5.188,ACTIVE,215.4,363.08,60.03,1413655204,"033051125000132","019011112586793",36.35,14,0.846,289.55,451.00,187.6,181.3,0.835,86011.9,86036.5,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655209,209101.00
10/18/2014 14:00,1,5.145,ACTIVE,215.0,332.71,60.03,1413655204,"033051125000135","019011112586793",36.27,13,0.844,289.49,451.06,185.7,180.4,0.819,83391.199999988,83415.699999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655210,209102.00
10/18/2014 14:00,1,6.997,ACTIVE,214.2,362.78,60.03,1413655204,"040051121000116","019011112586793",29.22,12,0.926,284.21,451.28,203.4,196.6,0.904,97357.000000011,97383.600000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655212,209103.00
10/18/2014 14:00,1,8.284,ACTIVE,215.2,380.42,60.03,1413655204,"040051121000068","019011112586793",24.14,15,0.901,290.01,450.09,199.0,192.3,0.886,89522.5,89548.300000012,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655213,209104.00
10/18/2014 14:00,1,4.428,ACTIVE,215.2,353.43,60.03,1413655204,"033051125000118","019011112586793",45.76,13,0.913,300.13,452.37,201.6,196.3,0.915,110888.30000006,110916.40000008,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655214,209105.00
10/18/2014 14:00,1,4.339,ACTIVE,214.9,394.93,60.03,1413655204,"033051125000150","019011112586793",46.06,13,0.901,299.74,452.73,198.8,192.6,0.876,109964.89999995,109993.19999995,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655215,209106.00
10/18/2014 14:00,1,6.992,ACTIVE,215.4,324.05,60.00,1413655204,"040051121000185","019011112586793",29.14,13,0.917,286.29,448.98,202.7,196.1,0.897,99263.7,99290.3,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655217,209107.00
10/18/2014 14:00,1,7.181,ACTIVE,214.7,365.70,60.03,1413655204,"040051121000195","019011112586793",28.39,13,0.917,287.70,450.78,202.9,195.7,0.900,97601.699999989,97628.100000025,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655218,209108.00
10/18/2014 14:00,2,8.207,ACTIVE,214.64,376.31,60.012,1413655204,"274151322000083","019011112586793",29.80,27.00,0,323.11,412.08,247.5,237.0,0.972,282922.6,282922.6,1241,0,0,0,L,1151911521,1,123.36,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655219,209109.00
10/18/2014 14:00,2,7.764,ACTIVE,215.77,385.63,60.012,1413655204,"274151322000076","019011112586793",32.36,26.30,0,328.22,424.11,254.0,243.2,1.008,296778.6,296778.6,1239,0,0,0,L,1151911521,1,123.59,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655220,209110.00
10/18/2014 14:00,2,0.262,ALERT,214.87,499.85,60.017,1413655204,"274151322000094","019011112586793",48.05,18.70,0,298.17,523.29,12.7,10.3,0.071,215508.4,215508.4,1272,0,0,0,L,1151911521,1,123.36,123.59,0400,19,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655222,209111.00
10/18/2014 14:00,2,8.250,ACTIVE,214.87,363.99,60.017,1413655204,"274151322000052","019011112586793",29.78,25.00,0,323.11,413.89,248.7,238.1,0.950,284357.2,284357.2,1238,0,0,0,L,1151911521,1,122.91,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655223,209112.00
10/18/2014 14:00,2,8.439,ACTIVE,215.09,372.71,60.001,1413655204,"274151322000085","019011112586793",29.28,26.00,0,323.41,412.68,250.2,239.6,0.959,283652.8,283652.8,1238,0,0,0,L,1151911521,1,124.04,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655224,209113.00
10/18/2014 14:00,2,8.285,ACTIVE,215.09,362.49,60.012,1413655204,"274151322000087","019011112586793",28.19,43.00,0,322.81,403.67,236.5,226.3,0.928,269378.3,269378.3,1240,0,0,0,L,1151911521,1,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655225,209114.00
10/18/2014 14:00,2,8.275,ACTIVE,214.64,362.19,60.017,1413655204,"274151322000088","019011112586793",29.34,24.00,0,322.51,411.18,245.9,235.4,0.910,275562.3,275562.3,1241,0,0,0,L,1151911521,1,124.04,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655225,209115.00
10/18/2014 14:00,2,7.830,ACTIVE,214.87,382.03,60.017,1413655204,"274151322000095","019011112586793",32.03,26.50,0,325.22,422.00,254.8,244.0,0.972,294162.4,294162.4,1241,0,0,0,L,1151911521,1,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655226,209116.00
10/18/2014 14:00,2,0.275,ALERT,215.77,499.85,60.012,1413655204,"274151322000068","019011112586793",48.15,18.00,0,298.77,524.20,13.3,10.9,0.057,213935.7,213935.7,1266,0,0,0,L,1151911521,1,123.81,123.81,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655229,209117.00
10/18/2014 14:00,2,8.381,ACTIVE,215.09,360.69,60.012,1413655204,"274151322000054","019011112586793",29.36,26.00,0,322.51,412.98,248.9,238.3,0.937,280970.9,280970.9,1242,0,0,0,L,1151911521,1,123.59,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413655230,209118.00
10/18/2014 14:15,1,2.273,ACTIVE,213.3,438.70,60.03,1413656104,"040051121000097","019011112586793",28.27,12,0.326,297.22,449.91,63.9,56.9,0.096,98929.300000012,98948,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656106,209119.00
10/18/2014 14:15,1,2.266,ACTIVE,212.8,351.07,60.03,1413656104,"040051121000095","019011112586793",25.31,11,0.298,297.54,447.23,57.0,42.0,0.353,88218,88234.5,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656107,209120.00
10/18/2014 14:15,1,1.501,ACTIVE,213.8,311.62,60.03,1413656104,"033051125000132","019011112586793",36.01,13,0.334,301.63,450.69,53.8,53.9,0.331,86036.5,86052.4,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656108,209121.00
10/18/2014 14:15,1,1.431,ACTIVE,213.7,445.22,60.03,1413656104,"033051125000135","019011112586793",37.33,12,0.292,300.05,451.13,53.1,45.4,0.112,83415.699999988,83430.5,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656110,209122.00
10/18/2014 14:15,1,2.262,ACTIVE,213.4,365.99,60.03,1413656104,"040051121000116","019011112586793",27.79,11,0.332,297.00,448.82,62.5,71.1,0.233,97383.600000011,97401.900000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656111,209123.00
10/18/2014 14:15,1,2.243,ACTIVE,213.6,401.80,60.03,1413656104,"040051121000068","019011112586793",25.46,13,0.282,299.91,449.88,56.8,42.8,0.280,89548.300000012,89564.699999988,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656112,209124.00
10/18/2014 14:15,1,1.661,ACTIVE,213.4,336.08,60.07,1413656104,"033051125000118","019011112586793",41.64,13,0.308,300.58,451.75,68.8,65.6,0.338,110916.40000008,110936.60000007,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656114,209125.00
10/18/2014 14:15,1,1.672,ACTIVE,214.2,341.16,60.07,1413656104,"033051125000150","019011112586793",41.80,11,0.311,299.89,451.65,69.5,66.3,0.333,109993.19999995,110013.39999995,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656115,209126.00
10/18/2014 14:15,1,2.190,ACTIVE,213.8,360.75,60.07,1413656104,"040051121000185","019011112586793",27.45,11,0.304,299.27,448.21,59.8,44.6,0.372,99290.3,99307.9,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656116,209127.00
10/18/2014 14:15,1,2.212,ACTIVE,213.6,423.15,60.03,1413656104,"040051121000195","019011112586793",27.59,12,0.300,300.45,451.65,60.7,59.1,0.098,97628.100000025,97645.900000037,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656117,209128.00
10/18/2014 14:15,2,2.377,ACTIVE,212.38,356.48,60.038,1413656104,"274151322000083","019011112586793",30.77,21.80,0,326.42,403.07,74.0,69.5,0.513,282944.2,282944.2,1242,0,0,0,L,1151911521,1,122.01,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656118,209129.00
10/18/2014 14:15,2,2.520,ACTIVE,213.29,341.15,60.038,1413656104,"274151322000076","019011112586793",31.29,21.00,0,328.82,408.78,79.8,75.1,0.305,296802.0,296802.0,1240,0,0,0,L,1151911521,1,122.01,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656119,209130.00
10/18/2014 14:15,2,1.477,ALERT,212.83,461.38,60.028,1413656104,"274151322000094","019011112586793",42.78,19.30,0,396.45,517.88,63.4,59.3,0.455,215515.9,215515.9,1274,0,0,0,L,1151911521,1,122.01,123.36,0001,17,0,0,0,0,0,0,228,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656121,209131.00
10/18/2014 14:15,2,2.385,ACTIVE,212.61,355.28,60.038,1413656104,"274151322000052","019011112586793",30.81,20.30,0,327.02,402.77,74.4,69.9,0.513,284379.0,284379.0,1239,0,0,0,L,1151911521,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656122,209132.00
10/18/2014 14:15,2,2.381,ACTIVE,212.61,345.06,60.038,1413656104,"274151322000085","019011112586793",30.71,21.30,0,327.92,402.46,74.1,69.6,0.521,283674.5,283674.5,1239,0,0,0,L,1151911521,1,122.68,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656123,209133.00
10/18/2014 14:15,2,2.381,ACTIVE,213.06,355.28,60.028,1413656104,"274151322000087","019011112586793",29.28,39.30,0,326.42,400.36,70.7,66.3,0.477,269398.8,269398.8,1241,0,0,0,L,1151911521,1,122.46,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656124,209134.00
10/18/2014 14:15,2,2.332,ACTIVE,212.38,356.18,60.033,1413656104,"274151322000088","019011112586793",30.59,19.50,0,327.92,402.16,72.2,67.8,0.477,275583.5,275583.5,1242,0,0,0,L,1151911521,1,122.68,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656125,209135.00
10/18/2014 14:15,2,2.514,ACTIVE,212.61,342.05,60.028,1413656104,"274151322000095","019011112586793",31.03,21.50,0,327.92,409.68,79.0,74.3,0.296,294185.5,294185.5,1242,0,0,0,L,1151911521,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656126,209136.00
10/18/2014 14:15,2,1.537,ACTIVE,213.51,455.06,60.028,1413656104,"274151322000068","019011112586793",42.38,19.50,0,333.03,503.46,65.8,61.6,0.455,213950.0,213950.0,1268,0,0,0,L,1151911521,1,122.46,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656127,209137.00
10/18/2014 14:15,2,2.383,ACTIVE,212.61,360.08,60.028,1413656104,"274151322000054","019011112586793",30.61,21.00,0,326.42,403.97,73.9,69.4,0.504,280992.6,280992.6,1243,0,0,0,L,1151911521,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413656128,209138.00
10/18/2014 14:30,1,7.336,ACTIVE,214.8,318.52,60.03,1413657004,"040051121000097","019011112586793",27.67,13,0.914,297.88,451.12,202.0,195.2,0.892,98948,98974,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657006,209139.00
10/18/2014 14:30,1,7.308,ACTIVE,214.6,366.80,60.00,1413657004,"040051121000095","019011112586793",24.45,13,0.811,296.95,448.08,177.8,172.9,0.794,88234.5,88257.7,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657008,209140.00
10/18/2014 14:30,1,4.770,ACTIVE,215.1,329.34,60.03,1413657004,"033051125000132","019011112586793",36.37,13,0.779,301.77,451.43,172.6,166.6,0.771,86052.4,86074.9,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657009,209141.00
10/18/2014 14:30,1,4.704,ACTIVE,215.5,369.12,60.00,1413657004,"033051125000135","019011112586793",36.28,13,0.770,300.34,450.64,169.8,164.8,0.757,83430.5,83452.599999964,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657010,209142.00
10/18/2014 14:30,1,7.300,ACTIVE,214.1,365.81,60.03,1413657004,"040051121000116","019011112586793",27.36,12,0.906,296.33,450.78,198.8,192.5,0.884,97401.900000011,97427.900000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657011,209143.00
10/18/2014 14:30,1,7.423,ACTIVE,215.1,326.41,60.03,1413657004,"040051121000068","019011112586793",24.47,14,0.822,300.37,450.26,180.8,175.5,0.807,89564.699999988,89588.400000036,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657013,209144.00
10/18/2014 14:30,1,4.586,ACTIVE,214.5,397.48,60.03,1413657004,"033051125000118","019011112586793",44.74,13,0.924,300.81,451.72,204.1,197.1,0.902,110936.60000007,110964.60000007,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657014,209145.00
10/18/2014 14:30,1,4.527,ACTIVE,215.1,386.76,60.03,1413657004,"033051125000150","019011112586793",45.05,13,0.921,297.98,453.15,202.9,196.1,0.884,110013.39999995,110041.29999995,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657015,209146.00
10/18/2014 14:30,1,7.409,ACTIVE,215.2,342.82,60.00,1413657004,"040051121000185","019011112586793",27.32,12,0.909,298.62,449.13,201.4,194.3,0.890,99307.9,99333.6,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657017,209147.00
10/18/2014 14:30,1,7.633,ACTIVE,214.3,344.20,60.03,1413657004,"040051121000195","019011112586793",26.74,13,0.919,300.33,450.50,203.1,195.6,0.900,97645.900000037,97671.900000037,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657018,209148.00
10/18/2014 14:30,2,7.721,ACTIVE,214.64,370.90,60.012,1413657004,"274151322000083","019011112586793",29.46,25.50,0,321.31,399.76,230.1,220.1,0.915,282974.2,282974.2,1243,0,0,0,L,1151911521,1,123.14,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657019,209149.00
10/18/2014 14:30,2,8.062,ACTIVE,215.09,355.88,60.006,1413657004,"274151322000076","019011112586793",30.51,24.80,0,327.62,412.68,249.1,238.5,0.986,296834.4,296834.4,1241,0,0,0,L,1151911521,1,123.36,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657020,209150.00
10/18/2014 14:30,2,0.268,ALERT,214.64,499.25,60.001,1413657004,"274151322000094","019011112586793",48.09,18.70,0,297.57,522.09,13.2,10.8,0.071,215529.8,215529.8,1276,0,0,0,L,1151911521,1,122.68,123.81,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657022,209151.00
10/18/2014 14:30,2,7.615,ACTIVE,214.64,364.59,60.006,1413657004,"274151322000052","019011112586793",29.92,24.00,0,322.51,399.76,230.9,220.9,0.897,284409.0,284409.0,1240,0,0,0,L,1151911521,1,122.68,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657023,209152.00
10/18/2014 14:30,2,7.773,ACTIVE,214.64,370.90,60.006,1413657004,"274151322000085","019011112586793",29.58,24.00,0,327.62,400.96,232.7,222.7,0.893,283704.8,283704.8,1240,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657024,209153.00
10/18/2014 14:30,2,7.613,ACTIVE,214.87,360.38,60.001,1413657004,"274151322000087","019011112586793",28.73,43.60,0,323.11,398.26,221.4,211.7,0.857,269427.6,269427.6,1242,0,0,0,L,1151911521,1,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657025,209154.00
10/18/2014 14:30,2,7.621,ACTIVE,214.41,363.69,59.990,1413657004,"274151322000088","019011112586793",29.60,22.50,0,323.41,399.46,228.2,218.3,0.853,275613.1,275613.1,1243,0,0,0,L,1151911521,1,123.36,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657026,209155.00
10/18/2014 14:30,2,8.127,ACTIVE,214.41,373.61,60.012,1413657004,"274151322000095","019011112586793",30.18,26.00,0,326.12,410.58,248.1,237.6,0.932,294217.7,294217.7,1243,0,0,0,L,1151911521,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657027,209156.00
10/18/2014 14:30,2,0.277,ALERT,215.54,501.65,60.012,1413657004,"274151322000068","019011112586793",48.27,18.70,0,298.17,525.10,13.4,11.0,0.062,213963.5,213963.5,1269,0,0,0,L,1151911521,1,123.59,124.04,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657029,209157.00
10/18/2014 14:30,2,7.686,ACTIVE,214.64,371.51,60.006,1413657004,"274151322000054","019011112586793",29.78,24.80,0,326.72,401.26,231.5,221.5,0.879,281022.7,281022.7,1244,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657030,209158.00
10/18/2014 14:45,1,1.943,ACTIVE,216.0,323.26,60.03,1413657904,"040051121000097","019011112586793",27.98,12,0.276,298.48,450.88,54.1,61.7,0.353,98974,98996.300000012,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657907,209159.00
10/18/2014 14:45,1,1.949,ALERT,215.0,338.09,60.03,1413657904,"040051121000095","019011112586793",25.11,11,0.307,295.67,448.43,48.7,37.3,0.377,88257.7,88277.4,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413657908,209160.00
10/18/2014 14:45,1,1.257,ALERT,215.7,417.33,60.00,1413657904,"033051125000132","019011112586793",36.86,13,0.279,301.21,450.52,46.1,37.2,0.110,86074.9,86093.1,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413657910,209161.00
10/18/2014 14:45,1,1.231,ACTIVE,215.0,389.71,60.03,1413657904,"033051125000135","019011112586793",36.85,12,0.275,301.02,451.15,45.1,35.7,0.201,83452.599999964,83470.5,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657912,209162.00
10/18/2014 14:45,1,1.920,ACTIVE,215.6,387.71,60.00,1413657904,"040051121000116","019011112586793",27.81,11,0.336,298.29,451.46,53.1,55.0,0.127,97427.900000011,97448.300000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657913,209163.00
10/18/2014 14:45,1,1.935,ACTIVE,215.7,408.91,60.00,1413657904,"040051121000068","019011112586793",24.98,13,0.291,300.04,450.35,48.1,38.2,0.144,89588.400000036,89608.100000024,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657914,209164.00
10/18/2014 14:45,1,1.479,ACTIVE,215.2,365.05,60.00,1413657904,"033051125000118","019011112586793",36.27,12,0.320,299.79,453.29,53.4,63.4,0.186,110964.60000007,110988.10000007,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657915,209165.00
10/18/2014 14:45,1,1.490,ACTIVE,215.7,400.73,60.03,1413657904,"033051125000150","019011112586793",36.03,11,0.272,298.82,453.54,53.4,41.4,0.288,110041.29999995,110064.89999995,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657917,209166.00
10/18/2014 14:45,1,1.836,ACTIVE,215.9,431.59,60.03,1413657904,"040051121000185","019011112586793",27.19,11,0.287,298.25,448.58,49.6,38.2,0.101,99333.6,99354.6,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657918,209167.00
10/18/2014 14:45,1,1.872,ACTIVE,216.0,370.29,60.03,1413657904,"040051121000195","019011112586793",27.07,12,0.329,299.16,451.42,50.4,42.2,0.361,97671.900000037,97693.300000013,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657919,209168.00
10/18/2014 14:45,2,2.059,ACTIVE,214.41,353.47,60.001,1413657904,"274151322000083","019011112586793",30.06,22.00,0,323.72,403.37,62.6,58.5,0.455,282999.9,282999.9,1244,0,0,0,L,1151911521,1,122.68,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657920,209169.00
10/18/2014 14:45,2,2.170,ACTIVE,215.32,360.99,59.969,1413657904,"274151322000076","019011112586793",30.83,21.30,0,327.32,412.08,67.8,63.5,0.477,296862.1,296862.1,1242,0,0,0,L,1151911521,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657921,209170.00
10/18/2014 14:45,2,1.379,ALERT,214.64,437.93,59.996,1413657904,"274151322000094","019011112586793",40.89,19.50,0,393.15,515.18,57.2,53.3,0.389,215541.2,215541.2,1278,0,0,0,L,1151911521,1,122.68,124.49,0001,16,0,0,0,0,0,0,142,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657923,209171.00
10/18/2014 14:45,2,2.043,ACTIVE,214.64,360.38,59.985,1413657904,"274151322000052","019011112586793",30.57,20.70,0,321.61,403.07,63.3,59.2,0.442,284434.9,284434.9,1241,0,0,0,L,1151911521,1,122.68,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657924,209172.00
10/18/2014 14:45,2,2.074,ACTIVE,214.64,353.77,60.006,1413657904,"274151322000085","019011112586793",30.06,21.30,0,326.42,403.67,63.1,59.0,0.438,283730.8,283730.8,1241,0,0,0,L,1151911521,1,123.59,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657925,209173.00
10/18/2014 14:45,2,2.055,ACTIVE,215.09,357.68,60.028,1413657904,"274151322000087","019011112586793",28.77,40.20,0,326.42,401.56,59.8,55.8,0.407,269452.2,269452.2,1243,0,0,0,L,1151911521,1,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657926,209174.00
10/18/2014 14:45,2,2.016,ACTIVE,214.41,359.18,59.975,1413657904,"274151322000088","019011112586793",30.06,19.80,0,322.81,403.07,61.4,57.3,0.411,275638.5,275638.5,1244,0,0,0,L,1151911521,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657927,209175.00
10/18/2014 14:45,2,2.162,ACTIVE,214.41,359.48,60.001,1413657904,"274151322000095","019011112586793",30.63,22.30,0,321.91,407.57,67.1,62.8,0.464,294245.2,294245.2,1244,0,0,0,L,1151911521,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657928,209176.00
10/18/2014 14:45,2,1.395,ALERT,215.32,445.75,60.006,1413657904,"274151322000068","019011112586793",40.93,19.50,0,393.45,516.68,57.5,53.5,0.384,213975.2,213975.2,1271,0,0,0,L,1151911521,1,123.36,124.49,0001,16,0,0,0,0,0,0,179,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657930,209177.00
10/18/2014 14:45,2,2.055,ACTIVE,214.87,351.07,59.996,1413657904,"274151322000054","019011112586793",30.20,21.30,0,322.51,403.97,62.9,58.8,0.433,281048.6,281048.6,1245,0,0,0,L,1151911521,1,123.14,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413657931,209178.00
10/18/2014 15:00,1,1.669,ACTIVE,214.5,396.74,60.03,1413658804,"040051121000097","019011112586793",28.06,11,0.287,300.60,450.16,46.6,46.6,0.271,98996.300000012,99009.400000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658807,209179.00
10/18/2014 15:00,1,1.707,ACTIVE,214.0,376.30,60.03,1413658804,"040051121000095","019011112586793",24.79,11,0.246,301.04,446.22,42.1,31.7,0.173,88277.4,88288.9,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658808,209180.00
10/18/2014 15:00,1,1.085,ACTIVE,214.5,379.07,60.03,1413658804,"033051125000132","019011112586793",36.87,12,0.242,304.93,448.81,39.8,32.4,0.229,86093.1,86104.3,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658809,209181.00
10/18/2014 15:00,1,1.067,ACTIVE,214.8,336.17,60.03,1413658804,"033051125000135","019011112586793",36.69,11,0.247,306.22,449.07,38.9,30.7,0.306,83470.5,83481.599999964,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658810,209182.00
10/18/2014 15:00,1,1.662,ACTIVE,214.2,389.81,60.00,1413658804,"040051121000116","019011112586793",27.73,10,0.266,300.31,449.68,45.8,36.4,0.197,97448.300000011,97461.200000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658812,209183.00
10/18/2014 15:00,1,1.660,ACTIVE,214.2,380.98,60.00,1413658804,"040051121000068","019011112586793",25.10,12,0.268,303.13,449.68,41.4,31.9,0.240,89608.100000024,89619.900000036,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658813,209184.00
10/18/2014 15:00,1,1.211,ACTIVE,214.2,413.38,60.03,1413658804,"033051125000118","019011112586793",41.65,12,0.320,304.39,450.41,50.2,46.3,0.203,110988.10000007,111000.50000005,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658814,209185.00
10/18/2014 15:00,1,1.244,ACTIVE,214.0,410.31,60.03,1413658804,"033051125000150","019011112586793",41.04,11,0.324,303.75,450.02,50.8,39.9,0.315,110064.89999995,110077.29999995,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658816,209186.00
10/18/2014 15:00,1,1.689,ACTIVE,214.5,407.23,60.00,1413658804,"040051121000185","019011112586793",24.49,11,0.249,302.16,448.52,41.1,33.4,0.113,99354.6,99366.6,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658817,209187.00
10/18/2014 15:00,1,1.609,ACTIVE,214.3,390.97,60.03,1413658804,"040051121000195","019011112586793",26.99,11,0.266,303.21,450.94,43.2,34.4,0.177,97693.300000013,97705.800000013,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658819,209188.00
10/18/2014 15:00,2,1.758,ACTIVE,213.74,355.28,60.001,1413658804,"274151322000083","019011112586793",30.42,18.30,0,328.82,376.92,54.1,50.3,0.376,283015.4,283015.4,1245,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658820,209189.00
10/18/2014 15:00,2,1.863,ACTIVE,214.64,357.38,59.996,1413658804,"274151322000076","019011112586793",31.03,17.50,0,329.43,380.52,58.5,54.6,0.402,296878.9,296878.9,1243,0,0,0,L,1151911521,1,122.91,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658821,209190.00
10/18/2014 15:00,2,1.178,ACTIVE,213.74,444.24,60.006,1413658804,"274151322000094","019011112586793",41.27,18.00,0,406.97,475.50,48.9,45.3,0.336,215555.2,215555.2,1280,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658822,209191.00
10/18/2014 15:00,2,1.777,ACTIVE,213.96,356.48,60.006,1413658804,"274151322000052","019011112586793",30.43,17.30,0,328.82,376.62,54.8,51.0,0.380,284450.6,284450.6,1242,0,0,0,L,1151911521,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658822,209192.00
10/18/2014 15:00,2,1.766,ACTIVE,214.19,354.67,60.001,1413658804,"274151322000085","019011112586793",30.49,18.30,0,330.33,377.22,54.6,50.8,0.380,283746.4,283746.4,1242,0,0,0,L,1151911521,1,123.36,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658823,209193.00
10/18/2014 15:00,2,1.756,ACTIVE,214.19,344.15,59.996,1413658804,"274151322000087","019011112586793",29.42,37.30,0,328.52,376.92,52.4,48.6,0.354,269467.1,269467.1,1244,0,0,0,L,1151911521,1,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658824,209194.00
10/18/2014 15:00,2,1.729,ACTIVE,213.51,343.85,60.001,1413658804,"274151322000088","019011112586793",30.24,17.00,0,328.52,376.92,53.0,49.2,0.358,275653.7,275653.7,1245,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658825,209195.00
10/18/2014 15:00,2,1.861,ACTIVE,213.74,348.96,60.001,1413658804,"274151322000095","019011112586793",30.67,18.30,0,329.13,377.82,57.8,53.9,0.389,294261.8,294261.8,1245,0,0,0,L,1151911521,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658826,209196.00
10/18/2014 15:00,2,1.141,ACTIVE,214.64,452.06,60.006,1413658804,"274151322000068","019011112586793",42.24,17.80,0,410.28,481.82,48.5,44.9,0.331,213989.3,213989.3,1273,0,0,0,L,1151911521,1,123.36,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658827,209197.00
