ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 15:00,2,1.760,ACTIVE,213.74,353.17,60.001,1413658804,"274151322000054","019011112586793",30.53,17.80,0,328.22,377.22,54.4,50.6,0.371,281064.2,281064.2,1246,0,0,0,L,1151911521,1,122.91,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413658828,209198.00
10/18/2014 15:15,1,1.716,ACTIVE,214.4,430.94,60.00,1413659704,"040051121000097","019011112586793",28.15,11,0.294,302.08,448.54,48.0,37.9,0.114,99009.400000036,99020.600000024,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659706,209199.00
10/18/2014 15:15,1,1.755,ACTIVE,214.0,325.74,60.00,1413659704,"040051121000095","019011112586793",24.90,10,0.265,301.70,445.35,43.4,43.1,0.325,88288.9,88298.6,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659708,209200.00
10/18/2014 15:15,1,1.117,ACTIVE,214.4,413.09,60.00,1413659704,"033051125000132","019011112586793",37.14,11,0.247,306.40,448.02,41.3,32.5,0.112,86104.3,86113.8,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659709,209201.00
10/18/2014 15:15,1,1.105,ACTIVE,214.6,336.34,60.03,1413659704,"033051125000135","019011112586793",36.79,11,0.266,306.76,448.12,40.4,32.9,0.320,83481.599999964,83491,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659710,209202.00
10/18/2014 15:15,1,1.719,ACTIVE,214.2,403.37,60.03,1413659704,"040051121000116","019011112586793",27.83,10,0.298,301.65,448.09,47.6,37.1,0.139,97461.200000011,97472.000000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659712,209203.00
10/18/2014 15:15,1,1.732,ACTIVE,214.3,386.22,60.00,1413659704,"040051121000068","019011112586793",25.04,11,0.250,305.37,447.02,43.1,34.1,0.180,89619.900000036,89629.800000012,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659713,209204.00
10/18/2014 15:15,1,1.268,ACTIVE,214.3,353.27,60.00,1413659704,"033051125000118","019011112586793",41.47,11,0.334,304.21,450.36,52.3,42.9,0.379,111000.50000005,111012.40000009,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659715,209205.00
10/18/2014 15:15,1,1.279,ACTIVE,214.5,366.59,60.03,1413659704,"033051125000150","019011112586793",41.74,11,0.284,303.28,450.16,53.1,56.4,0.324,110077.29999995,110089.19999995,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659716,209206.00
10/18/2014 15:15,1,1.786,ACTIVE,214.5,368.60,60.00,1413659704,"040051121000185","019011112586793",23.86,10,0.254,303.94,445.84,42.4,42.4,0.184,99366.6,99376.2,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659717,209207.00
10/18/2014 15:15,1,1.681,ACTIVE,214.2,390.09,60.00,1413659704,"040051121000195","019011112586793",27.09,11,0.297,304.83,448.65,45.3,35.7,0.290,97705.800000013,97716.500000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659718,209208.00
10/18/2014 15:15,2,1.803,ACTIVE,213.51,348.66,60.001,1413659704,"274151322000083","019011112586793",30.55,17.00,0,331.53,373.01,55.7,51.9,0.384,283028.6,283028.6,1246,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659719,209209.00
10/18/2014 15:15,2,1.918,ACTIVE,214.19,344.45,59.996,1413659704,"274151322000076","019011112586793",31.05,15.80,0,333.93,378.12,60.4,56.3,0.420,296893.2,296893.2,1244,0,0,0,L,1151911521,1,123.14,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659720,209210.00
10/18/2014 15:15,2,1.260,ACTIVE,213.51,424.11,60.001,1413659704,"274151322000094","019011112586793",39.70,17.30,0,333.33,469.49,50.6,46.9,0.345,215567.1,215567.1,1281,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659721,209211.00
10/18/2014 15:15,2,1.832,ACTIVE,213.29,348.06,60.001,1413659704,"274151322000052","019011112586793",30.47,15.80,0,332.43,373.01,56.5,52.7,0.389,284464.0,284464.0,1243,0,0,0,L,1151911521,1,122.23,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659722,209212.00
10/18/2014 15:15,2,1.820,ACTIVE,213.74,351.37,60.001,1413659704,"274151322000085","019011112586793",30.43,16.70,0,333.33,373.31,56.1,52.2,0.380,283759.7,283759.7,1243,0,0,0,L,1151911521,1,123.59,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659723,209213.00
10/18/2014 15:15,2,1.807,ACTIVE,213.74,350.17,60.001,1413659704,"274151322000087","019011112586793",29.52,35.20,0,332.13,371.81,54.0,50.2,0.376,269479.9,269479.9,1245,0,0,0,L,1151911521,1,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659724,209214.00
10/18/2014 15:15,2,1.775,ACTIVE,213.29,348.36,60.001,1413659704,"274151322000088","019011112586793",30.34,15.80,0,331.83,373.01,54.5,50.7,0.358,275666.6,275666.6,1246,0,0,0,L,1151911521,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659725,209215.00
10/18/2014 15:15,2,1.906,ACTIVE,213.51,347.46,60.001,1413659704,"274151322000095","019011112586793",30.83,16.70,0,331.83,375.71,59.5,55.6,0.398,294276.0,294276.0,1246,0,0,0,L,1151911521,1,123.14,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659726,209216.00
10/18/2014 15:15,2,1.162,ACTIVE,214.19,452.66,60.001,1413659704,"274151322000068","019011112586793",42.50,17.50,0,334.54,477.91,49.9,46.2,0.327,214001.2,214001.2,1274,0,0,0,L,1151911521,1,123.36,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659727,209217.00
10/18/2014 15:15,2,1.811,ACTIVE,213.74,344.45,60.006,1413659704,"274151322000054","019011112586793",30.51,16.30,0,331.83,373.91,55.9,52.0,0.384,281077.5,281077.5,1247,0,0,0,L,1151911521,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413659728,209218.00
10/18/2014 15:30,1,2.434,ACTIVE,214.6,341.61,60.03,1413660604,"040051121000097","019011112586793",28.54,11,0.303,299.41,451.24,69.1,65.1,0.331,99020.600000024,99032.199999988,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660606,209219.00
10/18/2014 15:30,1,2.474,ACTIVE,213.8,359.08,60.00,1413660604,"040051121000095","019011112586793",25.25,10,0.297,298.15,445.29,62.1,46.7,0.381,88298.6,88308.7,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660608,209220.00
10/18/2014 15:30,1,1.611,ACTIVE,214.2,357.68,60.00,1413660604,"033051125000132","019011112586793",37.30,11,0.362,302.41,448.34,59.8,55.4,0.246,86113.8,86123.8,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660609,209221.00
10/18/2014 15:30,1,1.682,ACTIVE,214.3,399.16,60.00,1413660604,"033051125000135","019011112586793",32.20,11,0.279,303.62,449.01,53.9,47.9,0.297,83491,83500.899999976,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660611,209222.00
10/18/2014 15:30,1,2.506,ACTIVE,214.2,335.75,60.00,1413660604,"040051121000116","019011112586793",28.05,10,0.307,299.51,451.33,69.9,65.4,0.336,97472.000000011,97483.600000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660612,209223.00
10/18/2014 15:30,1,2.539,ACTIVE,214.7,415.74,60.03,1413660604,"040051121000068","019011112586793",25.32,11,0.319,299.65,447.41,63.9,44.3,0.202,89629.800000012,89640.100000024,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660613,209224.00
10/18/2014 15:30,1,1.960,ACTIVE,213.9,350.97,60.03,1413660604,"033051125000118","019011112586793",27.77,11,0.264,304.36,450.08,54.1,41.2,0.388,111012.40000009,111024.60000008,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660614,209225.00
10/18/2014 15:30,1,2.003,ACTIVE,214.5,398.71,60.00,1413660604,"033051125000150","019011112586793",27.31,11,0.261,301.31,450.34,54.4,42.3,0.253,110089.19999995,110101.39999995,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660616,209226.00
10/18/2014 15:30,1,2.713,ACTIVE,214.5,306.50,60.03,1413660604,"040051121000185","019011112586793",24.49,10,0.360,296.80,447.41,66.1,67.3,0.322,99376.2,99386.2,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660617,209227.00
10/18/2014 15:30,1,2.592,ACTIVE,214.3,333.69,60.03,1413660604,"040051121000195","019011112586793",27.51,11,0.315,302.12,450.10,70.9,67.5,0.342,97716.500000001,97727.699999989,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660618,209228.00
10/18/2014 15:30,2,2.570,ACTIVE,213.74,347.46,60.022,1413660604,"274151322000083","019011112586793",30.69,16.70,0,331.83,377.22,79.8,75.1,0.570,283042.5,283042.5,1247,0,0,0,L,1151911521,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660619,209229.00
10/18/2014 15:30,2,2.711,ACTIVE,214.19,344.15,59.990,1413660604,"274151322000076","019011112586793",31.41,16.70,0,333.93,380.22,86.2,81.3,0.331,296908.2,296908.2,1245,0,0,0,L,1151911521,1,123.14,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660620,209230.00
10/18/2014 15:30,2,1.740,ACTIVE,213.74,450.56,59.985,1413660604,"274151322000094","019011112586793",41.01,17.50,0,407.87,476.10,72.4,68.0,0.504,215579.5,215579.5,1282,0,0,0,L,1151911521,1,122.68,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660621,209231.00
10/18/2014 15:30,2,2.574,ACTIVE,213.51,350.17,59.996,1413660604,"274151322000052","019011112586793",30.83,16.00,0,332.73,376.92,80.4,75.7,0.305,284478.0,284478.0,1244,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660622,209232.00
10/18/2014 15:30,2,2.602,ACTIVE,213.74,344.45,59.980,1413660604,"274151322000085","019011112586793",30.45,16.70,0,333.03,377.52,80.2,75.5,0.305,283773.6,283773.6,1244,0,0,0,L,1151911521,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660623,209233.00
10/18/2014 15:30,2,2.547,ACTIVE,213.74,362.79,59.969,1413660604,"274151322000087","019011112586793",30.02,33.80,0,332.73,376.92,77.4,72.7,0.530,269493.3,269493.3,1246,0,0,0,L,1151911521,1,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660624,209234.00
10/18/2014 15:30,2,2.529,ACTIVE,213.74,364.59,60.001,1413660604,"274151322000088","019011112586793",30.53,15.50,0,332.43,376.62,78.2,73.6,0.535,275680.1,275680.1,1247,0,0,0,L,1151911521,1,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660625,209235.00
10/18/2014 15:30,2,2.707,ACTIVE,213.29,344.15,59.969,1413660604,"274151322000095","019011112586793",31.23,17.50,0,332.43,378.12,85.5,80.6,0.318,294290.8,294290.8,1247,0,0,0,L,1151911521,1,123.14,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660626,209236.00
10/18/2014 15:30,2,1.732,ACTIVE,214.41,448.15,59.996,1413660604,"274151322000068","019011112586793",41.67,17.50,0,410.58,481.82,73.4,68.9,0.495,214013.6,214013.6,1275,0,0,0,L,1151911521,1,123.36,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660627,209237.00
10/18/2014 15:30,2,2.584,ACTIVE,213.29,353.77,59.996,1413660604,"274151322000054","019011112586793",30.61,16.70,0,332.13,378.12,80.2,75.4,0.301,281091.3,281091.3,1248,0,0,0,L,1151911521,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413660628,209238.00
10/18/2014 15:45,1,1.956,ACTIVE,213.8,399.71,60.03,1413661504,"040051121000097","019011112586793",28.17,11,0.263,300.42,449.88,54.8,40.7,0.183,99032.199999988,99045,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661507,209239.00
10/18/2014 15:45,1,1.978,ACTIVE,213.2,339.71,60.03,1413661504,"040051121000095","019011112586793",25.26,10,0.300,297.34,447.91,49.7,51.0,0.391,88308.7,88319.9,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661508,209240.00
10/18/2014 15:45,1,1.273,ACTIVE,213.8,431.48,60.00,1413661504,"033051125000132","019011112586793",37.45,11,0.287,300.92,450.66,47.4,38.5,0.104,86123.8,86134.6,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661509,209241.00
10/18/2014 15:45,1,1.262,ACTIVE,213.4,361.80,60.03,1413661504,"033051125000135","019011112586793",37.38,11,0.314,302.37,450.42,46.9,45.2,0.314,83500.899999976,83511.599999964,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661511,209242.00
10/18/2014 15:45,1,1.981,ACTIVE,213.2,385.15,60.03,1413661504,"040051121000116","019011112586793",28.22,10,0.307,298.72,449.74,55.6,48.8,0.135,97483.600000011,97496.000000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661512,209243.00
10/18/2014 15:45,1,2.013,ACTIVE,213.7,421.77,60.03,1413661504,"040051121000068","019011112586793",25.34,11,0.320,301.09,449.97,50.7,49.0,0.136,89640.100000024,89651.400000036,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661513,209244.00
10/18/2014 15:45,1,1.546,ACTIVE,213.2,325.91,60.00,1413661504,"033051125000118","019011112586793",35.14,11,0.339,293.71,452.39,54.0,55.4,0.358,111024.60000008,111038.10000008,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661514,209245.00
10/18/2014 15:45,1,1.555,ACTIVE,213.3,317.07,60.03,1413661504,"033051125000150","019011112586793",34.44,11,0.320,292.58,452.77,53.3,49.1,0.355,110101.39999995,110114.69999995,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661516,209246.00
10/18/2014 15:45,1,2.016,ACTIVE,213.6,431.39,60.00,1413661504,"040051121000185","019011112586793",25.59,10,0.313,301.31,446.89,51.3,39.4,0.110,99386.2,99397.8,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661517,209247.00
10/18/2014 15:45,1,1.950,ACTIVE,213.9,443.86,60.03,1413661504,"040051121000195","019011112586793",27.26,11,0.348,302.23,450.65,52.9,56.2,0.113,97727.699999989,97739.900000037,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661518,209248.00
10/18/2014 15:45,2,2.047,ACTIVE,213.06,343.85,60.001,1413661504,"274151322000083","019011112586793",30.55,16.00,0,324.92,376.31,63.3,59.2,0.451,283057.5,283057.5,1248,0,0,0,L,1151911521,1,122.01,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661519,209249.00
10/18/2014 15:45,2,2.162,ACTIVE,213.29,354.37,60.006,1413661504,"274151322000076","019011112586793",31.25,15.30,0,329.43,382.03,68.4,64.1,0.477,296924.5,296924.5,1246,0,0,0,L,1151911521,1,122.46,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661520,209250.00
10/18/2014 15:45,2,1.387,ACTIVE,213.06,436.43,60.017,1413661504,"274151322000094","019011112586793",40.63,17.30,0,408.18,476.71,57.0,53.1,0.393,215593.0,215593.0,1283,0,0,0,L,1151911521,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661521,209251.00
10/18/2014 15:45,2,2.059,ACTIVE,212.83,356.48,60.012,1413661504,"274151322000052","019011112586793",30.59,15.30,0,326.12,375.41,63.9,59.7,0.442,284493.1,284493.1,1245,0,0,0,L,1151911521,1,121.78,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661522,209252.00
10/18/2014 15:45,2,2.059,ACTIVE,212.83,356.18,60.012,1413661504,"274151322000085","019011112586793",30.61,16.00,0,324.92,376.31,63.8,59.6,0.442,283788.7,283788.7,1245,0,0,0,L,1151911521,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661523,209253.00
10/18/2014 15:45,2,2.035,ACTIVE,213.06,345.96,60.006,1413661504,"274151322000087","019011112586793",29.80,32.60,0,322.21,377.22,61.4,57.4,0.411,269507.8,269507.8,1247,0,0,0,L,1151911521,1,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661524,209254.00
10/18/2014 15:45,2,2.025,ACTIVE,212.61,357.08,60.017,1413661504,"274151322000088","019011112586793",30.20,15.00,0,323.41,377.22,62.0,57.9,0.411,275694.7,275694.7,1248,0,0,0,L,1151911521,1,122.68,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661525,209255.00
10/18/2014 15:45,2,2.170,ACTIVE,212.61,354.97,60.012,1413661504,"274151322000095","019011112586793",30.81,16.00,0,327.32,379.32,67.7,63.4,0.446,294306.9,294306.9,1248,0,0,0,L,1151911521,1,122.46,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661526,209256.00
10/18/2014 15:45,2,1.408,ACTIVE,213.74,443.94,60.012,1413661504,"274151322000068","019011112586793",40.83,17.50,0,416.29,487.23,58.4,54.4,0.398,214027.1,214027.1,1276,0,0,0,L,1151911521,1,122.68,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661527,209257.00
10/18/2014 15:45,2,2.047,ACTIVE,212.61,355.58,60.012,1413661504,"274151322000054","019011112586793",30.71,15.80,0,324.02,376.31,63.6,59.5,0.415,281106.3,281106.3,1249,0,0,0,L,1151911521,1,122.23,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413661528,209258.00
10/18/2014 16:00,1,2.923,ALERT,214.9,332.12,60.03,1413662404,"040051121000097","019011112586793",27.97,11,0.360,299.85,449.62,81.3,77.0,0.385,99045,99059.100000024,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,1,1413662407,209259.00
10/18/2014 16:00,1,3.037,ACTIVE,214.6,337.58,60.07,1413662404,"040051121000095","019011112586793",25.85,11,0.342,297.98,447.99,78.1,73.1,0.367,88319.9,88332.3,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662408,209260.00
10/18/2014 16:00,1,2.087,ACTIVE,214.7,324.82,60.07,1413662404,"033051125000132","019011112586793",37.55,11,0.346,302.69,450.86,78.0,74.1,0.372,86134.6,86146.5,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662409,209261.00
10/18/2014 16:00,1,2.276,ACTIVE,214.7,310.69,60.03,1413662404,"033051125000135","019011112586793",26.88,11,0.354,301.55,450.95,60.9,58.9,0.382,83511.599999964,83523.199999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662411,209262.00
10/18/2014 16:00,1,3.392,ACTIVE,214.2,335.47,60.03,1413662404,"040051121000116","019011112586793",28.06,10,0.423,298.71,450.78,94.7,90.4,0.442,97496.000000011,97510.000000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662412,209263.00
10/18/2014 16:00,1,3.405,ACTIVE,214.5,401.36,60.07,1413662404,"040051121000068","019011112586793",16.08,11,0.264,301.35,450.40,54.5,37.1,0.288,89651.400000036,89663.900000036,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662413,209264.00
10/18/2014 16:00,1,2.298,ACTIVE,214.3,329.23,60.07,1413662404,"033051125000118","019011112586793",41.82,11,0.433,301.83,452.98,95.6,92.4,0.451,111038.10000008,111053.20000004,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662415,209265.00
10/18/2014 16:00,1,2.254,ACTIVE,214.4,322.66,60.07,1413662404,"033051125000150","019011112586793",41.82,11,0.422,301.72,450.54,93.8,90.3,0.440,110114.69999995,110130.09999995,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662416,209266.00
10/18/2014 16:00,1,2.918,ACTIVE,214.9,323.49,60.03,1413662404,"040051121000185","019011112586793",27.91,10,0.358,299.90,447.17,81.0,76.6,0.381,99397.8,99411,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662417,209267.00
10/18/2014 16:00,1,2.915,ACTIVE,214.2,346.73,60.03,1413662404,"040051121000195","019011112586793",27.74,11,0.359,300.45,450.76,80.5,76.5,0.383,97739.900000037,97753.500000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662418,209268.00
10/18/2014 16:00,2,2.986,ACTIVE,213.51,348.96,60.038,1413662404,"274151322000083","019011112586793",30.65,18.00,0,326.72,393.75,92.7,87.6,0.362,283074.1,283074.1,1249,0,0,0,L,1151911521,1,122.91,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662419,209269.00
10/18/2014 16:00,2,3.170,ACTIVE,214.41,347.16,60.033,1413662404,"274151322000076","019011112586793",31.25,16.70,0,329.13,399.16,100.4,95.0,0.389,296942.4,296942.4,1247,0,0,0,L,1151911521,1,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662420,209270.00
10/18/2014 16:00,2,2.053,ALERT,213.96,440.34,60.033,1413662404,"274151322000094","019011112586793",40.75,17.30,0,297.87,519.39,84.3,79.4,0.323,215604.3,215604.3,1284,0,0,0,L,1151911521,1,122.91,123.36,0001,14,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662422,209271.00
10/18/2014 16:00,2,3.006,ACTIVE,213.74,345.06,60.017,1413662404,"274151322000052","019011112586793",30.65,16.70,0,327.62,393.15,93.3,88.1,0.358,284509.7,284509.7,1246,0,0,0,L,1151911521,1,122.91,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662423,209272.00
10/18/2014 16:00,2,2.994,ACTIVE,214.19,353.77,60.038,1413662404,"274151322000085","019011112586793",30.75,17.80,0,329.43,394.05,93.2,88.0,0.354,283805.3,283805.3,1246,0,0,0,L,1151911521,1,123.81,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662424,209273.00
10/18/2014 16:00,2,2.963,ACTIVE,213.96,351.97,60.028,1413662404,"274151322000087","019011112586793",29.92,33.00,0,326.42,392.25,89.7,84.7,0.340,269523.8,269523.8,1248,0,0,0,L,1151911521,1,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662425,209274.00
10/18/2014 16:00,2,2.973,ACTIVE,213.51,346.56,60.033,1413662404,"274151322000088","019011112586793",30.38,15.50,0,327.32,393.15,91.3,86.2,0.340,275710.9,275710.9,1249,0,0,0,L,1151911521,1,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662426,209275.00
10/18/2014 16:00,2,3.146,ACTIVE,213.96,355.28,60.033,1413662404,"274151322000095","019011112586793",31.19,18.00,0,326.42,398.56,99.4,94.0,0.376,294324.6,294324.6,1249,0,0,0,L,1151911521,1,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662427,209276.00
10/18/2014 16:00,2,1.996,ALERT,214.64,452.96,60.033,1413662404,"274151322000068","019011112586793",42.00,18.00,0,384.43,521.19,84.8,80.0,0.314,214040.9,214040.9,1277,0,0,0,L,1151911521,1,123.59,123.59,0001,16,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662429,209277.00
10/18/2014 16:00,2,2.990,ACTIVE,213.74,342.35,60.028,1413662404,"274151322000054","019011112586793",30.89,17.30,0,327.02,394.65,93.5,88.3,0.349,281122.9,281122.9,1250,0,0,0,L,1151911521,1,123.36,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413662430,209278.00
10/18/2014 16:15,1,5.763,ACTIVE,214.9,367.59,60.00,1413663304,"040051121000097","019011112586793",27.64,13,0.716,299.35,450.66,158.5,152.6,0.713,99059.100000024,99079.600000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663306,209279.00
10/18/2014 16:15,1,5.713,ACTIVE,214.7,347.88,60.03,1413663304,"040051121000095","019011112586793",24.79,13,0.637,296.97,448.35,140.9,136.2,0.634,88332.3,88350.4,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663307,209280.00
10/18/2014 16:15,1,3.721,ACTIVE,215.2,320.82,60.03,1413663304,"033051125000132","019011112586793",36.69,13,0.612,301.50,450.84,135.8,131.4,0.614,86146.5,86164.1,100,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663309,209281.00
10/18/2014 16:15,1,3.683,ACTIVE,214.7,361.59,60.03,1413663304,"033051125000135","019011112586793",36.57,13,0.607,300.51,451.11,134.0,129.9,0.606,83523.199999988,83540.199999988,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663310,209282.00
10/18/2014 16:15,1,5.794,ACTIVE,214.1,360.35,60.03,1413663304,"040051121000116","019011112586793",27.49,11,0.722,298.24,451.24,158.5,153.1,0.713,97510.000000011,97530.400000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663311,209283.00
10/18/2014 16:15,1,5.788,ACTIVE,214.9,323.11,60.03,1413663304,"040051121000068","019011112586793",24.97,13,0.651,300.99,449.73,143.8,139.1,0.651,89663.900000036,89682.5,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663313,209284.00
10/18/2014 16:15,1,4.250,ACTIVE,213.9,351.79,60.03,1413663304,"033051125000118","019011112586793",41.66,13,0.803,300.55,453.17,176.1,170.6,0.788,111053.20000004,111075.70000004,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663314,209285.00
10/18/2014 16:15,1,4.265,ACTIVE,215.0,318.45,60.03,1413663304,"033051125000150","019011112586793",41.64,13,0.803,299.96,453.31,176.7,171.5,0.793,110130.09999995,110152.69999995,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663315,209286.00
10/18/2014 16:15,1,5.811,ACTIVE,214.8,319.70,60.03,1413663304,"040051121000185","019011112586793",27.47,12,0.718,300.24,448.75,158.9,153.3,0.712,99411,99431,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663316,209287.00
10/18/2014 16:15,1,5.868,ACTIVE,214.8,347.10,60.00,1413663304,"040051121000195","019011112586793",27.41,13,0.725,300.62,451.00,160.0,154.9,0.722,97753.500000001,97774.000000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663318,209288.00
10/18/2014 16:15,2,5.973,ACTIVE,213.96,362.49,60.012,1413663304,"274151322000083","019011112586793",30.18,22.50,0,326.42,391.34,182.2,174.0,0.725,283097.9,283097.9,1250,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663319,209289.00
10/18/2014 16:15,2,6.311,ACTIVE,215.09,350.47,60.006,1413663304,"274151322000076","019011112586793",30.59,21.50,0,329.43,394.35,195.4,186.7,0.765,296968.0,296968.0,1248,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663320,209290.00
10/18/2014 16:15,2,0.260,ALERT,214.19,497.14,60.012,1413663304,"274151322000094","019011112586793",47.85,17.80,0,396.45,517.58,12.9,10.5,0.071,215614.8,215614.8,1286,0,0,0,L,1151911521,1,122.91,123.59,0001,18,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663321,209291.00
10/18/2014 16:15,2,5.910,ACTIVE,214.64,358.88,60.012,1413663304,"274151322000052","019011112586793",30.12,21.30,0,327.32,390.44,180.1,171.9,0.698,284533.5,284533.5,1247,0,0,0,L,1151911521,1,122.68,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663322,209292.00
10/18/2014 16:15,2,6.062,ACTIVE,214.64,351.37,60.012,1413663304,"274151322000085","019011112586793",29.96,21.30,0,327.02,391.64,183.6,175.3,0.707,283829.4,283829.4,1247,0,0,0,L,1151911521,1,123.81,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663323,209293.00
10/18/2014 16:15,2,5.996,ACTIVE,214.64,351.97,60.012,1413663304,"274151322000087","019011112586793",29.04,36.30,0,327.92,389.84,176.3,168.3,0.685,269546.9,269546.9,1249,0,0,0,L,1151911521,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663324,209294.00
10/18/2014 16:15,2,5.891,ACTIVE,213.96,357.68,60.012,1413663304,"274151322000088","019011112586793",29.88,20.00,0,327.92,390.14,178.0,169.8,0.667,275734.2,275734.2,1250,0,0,0,L,1151911521,1,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663325,209295.00
10/18/2014 16:15,2,6.400,ACTIVE,214.19,363.69,60.012,1413663304,"274151322000095","019011112586793",30.47,22.00,0,326.42,396.15,197.4,188.6,0.751,294350.4,294350.4,1250,0,0,0,L,1151911521,1,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663326,209296.00
10/18/2014 16:15,2,3.945,ALERT,215.09,458.97,60.012,1413663304,"274151322000068","019011112586793",41.83,22.30,0,384.43,519.09,167.1,159.3,0.641,214061.7,214061.7,1279,0,0,0,L,1151911521,1,123.81,123.81,0001,19,0,0,0,0,0,0,255,1700,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663328,209297.00
10/18/2014 16:15,2,5.977,ACTIVE,214.41,353.17,60.006,1413663304,"274151322000054","019011112586793",30.06,21.30,0,326.72,391.94,181.8,173.6,0.694,281146.8,281146.8,1251,0,0,0,L,1151911521,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413663330,209298.00
10/18/2014 16:30,1,2.938,ACTIVE,213.8,345.05,60.03,1413664204,"040051121000097","019011112586793",28.18,14,0.366,299.43,451.05,82.3,78.3,0.387,99079.600000024,99107.900000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664207,209299.00
10/18/2014 16:30,1,3.269,ACTIVE,213.9,332.39,60.03,1413664204,"040051121000095","019011112586793",25.38,14,0.363,297.55,449.46,82.6,77.5,0.385,88350.4,88375.2,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664208,209300.00
10/18/2014 16:30,1,2.269,ACTIVE,214.8,329.17,60.03,1413664204,"033051125000132","019011112586793",37.13,15,0.373,300.73,450.97,83.8,79.8,0.395,86164.1,86188,102,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664209,209301.00
10/18/2014 16:30,1,2.408,ACTIVE,214.5,343.76,60.00,1413664204,"033051125000135","019011112586793",36.64,14,0.394,301.36,451.83,87.8,84.3,0.413,83540.199999988,83563.699999988,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664211,209302.00
10/18/2014 16:30,1,3.696,ACTIVE,213.8,325.38,60.03,1413664204,"040051121000116","019011112586793",27.76,13,0.457,297.86,451.51,102.1,97.5,0.473,97530.400000011,97558.300000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664212,209303.00
10/18/2014 16:30,1,3.032,ACTIVE,214.7,346.06,60.00,1413664204,"040051121000068","019011112586793",25.27,15,0.339,300.41,450.28,76.2,72.5,0.363,89682.5,89707.5,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664213,209304.00
10/18/2014 16:30,1,2.169,ACTIVE,213.9,321.20,60.00,1413664204,"033051125000118","019011112586793",41.45,14,0.403,301.47,452.20,89.4,86.0,0.421,111075.70000004,111106.60000008,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664214,209305.00
10/18/2014 16:30,1,2.275,ACTIVE,214.3,342.44,60.03,1413664204,"033051125000150","019011112586793",41.27,14,0.419,301.23,452.72,93.4,89.3,0.440,110152.69999995,110183.69999995,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664216,209306.00
10/18/2014 16:30,1,3.045,ACTIVE,214.4,346.90,60.03,1413664204,"040051121000185","019011112586793",27.30,13,0.366,300.06,449.55,82.7,78.1,0.387,99431,99458.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664217,209307.00
10/18/2014 16:30,1,3.017,ACTIVE,214.6,323.19,60.03,1413664204,"040051121000195","019011112586793",27.07,15,0.364,299.95,451.63,81.3,77.8,0.385,97774.000000001,97801.500000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664218,209308.00
10/18/2014 16:30,2,2.963,ACTIVE,213.29,351.37,60.017,1413664204,"274151322000083","019011112586793",30.59,24.00,0,322.81,382.63,92.0,86.9,0.367,283130.3,283130.3,1251,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664219,209309.00
10/18/2014 16:30,2,3.227,ACTIVE,214.19,342.05,60.017,1413664204,"274151322000076","019011112586793",30.65,23.30,0,326.12,388.64,100.2,94.8,0.393,297002.6,297002.6,1249,0,0,0,L,1151911521,1,123.14,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664220,209310.00
10/18/2014 16:30,2,2.025,ALERT,213.51,444.54,60.017,1413664204,"274151322000094","019011112586793",41.23,22.50,0,390.44,516.38,84.8,79.9,0.327,215632.7,215632.7,1288,0,0,0,L,1151911521,1,122.46,123.36,0001,18,0,0,0,0,0,0,184,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664222,209311.00
10/18/2014 16:30,2,2.984,ACTIVE,213.51,351.07,60.017,1413664204,"274151322000052","019011112586793",30.28,22.80,0,321.91,381.42,91.5,86.4,0.354,284565.3,284565.3,1248,0,0,0,L,1151911521,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664223,209312.00
10/18/2014 16:30,2,3.055,ACTIVE,213.74,352.57,60.022,1413664204,"274151322000085","019011112586793",30.75,22.50,0,326.42,382.93,95.3,90.0,0.362,283861.9,283861.9,1248,0,0,0,L,1151911521,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664224,209313.00
10/18/2014 16:30,2,3.057,ACTIVE,213.74,351.67,60.012,1413664204,"274151322000087","019011112586793",29.10,37.80,0,322.21,380.82,90.1,85.0,0.349,269577.9,269577.9,1250,0,0,0,L,1151911521,1,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664225,209314.00
10/18/2014 16:30,2,3.062,ACTIVE,213.29,350.17,60.017,1413664204,"274151322000088","019011112586793",29.66,22.00,0,323.41,381.12,92.0,86.9,0.345,275765.6,275765.6,1251,0,0,0,L,1151911521,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664226,209315.00
10/18/2014 16:30,2,3.246,ACTIVE,213.74,343.25,60.017,1413664204,"274151322000095","019011112586793",30.47,23.30,0,321.61,385.93,100.2,94.7,0.376,294385.4,294385.4,1251,0,0,0,L,1151911521,1,123.14,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664227,209316.00
10/18/2014 16:30,2,1.945,ACTIVE,214.19,449.95,60.017,1413664204,"274151322000068","019011112586793",42.50,24.50,0,410.88,480.31,84.2,79.3,0.314,214091.1,214091.1,1281,0,0,0,L,1151911521,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664228,209317.00
10/18/2014 16:30,2,3.178,ACTIVE,213.74,350.77,60.006,1413664204,"274151322000054","019011112586793",29.62,22.80,0,322.81,383.23,95.4,90.1,0.362,281179.0,281179.0,1252,0,0,0,L,1151911521,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413664229,209318.00
10/18/2014 16:45,1,2.841,ACTIVE,210.3,317.86,60.03,1413665104,"040051121000097","019011112586793",28.59,13,0.368,293.17,451.49,80.8,77.1,0.386,99107.900000036,99120.300000012,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665107,209319.00
10/18/2014 16:45,1,2.833,ACTIVE,210.1,340.95,60.03,1413665104,"040051121000095","019011112586793",25.66,13,0.323,278.83,447.97,72.3,67.6,0.346,88375.2,88386,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665108,209320.00
10/18/2014 16:45,1,1.836,ACTIVE,210.6,331.42,60.03,1413665104,"033051125000132","019011112586793",37.90,13,0.313,282.98,452.12,69.2,65.8,0.340,86188,86198.4,104,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665109,209321.00
10/18/2014 16:45,1,1.741,ACTIVE,210.4,321.67,60.00,1413665104,"033051125000135","019011112586793",37.79,13,0.297,282.67,452.14,65.4,62.3,0.324,83563.699999988,83574.099999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665110,209322.00
10/18/2014 16:45,1,2.747,ACTIVE,210.0,332.38,60.03,1413665104,"040051121000116","019011112586793",28.09,11,0.345,281.47,451.62,76.8,72.3,0.371,97558.300000011,97570.500000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665112,209323.00
10/18/2014 16:45,1,2.872,ACTIVE,210.4,340.31,60.00,1413665104,"040051121000068","019011112586793",25.48,13,0.328,284.05,449.94,72.8,68.9,0.354,89707.5,89718.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665113,209324.00
10/18/2014 16:45,1,2.228,ACTIVE,210.7,322.49,60.03,1413665104,"033051125000118","019011112586793",42.48,13,0.433,297.11,453.07,94.2,90.8,0.445,111106.60000008,111120.00000006,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665114,209325.00
10/18/2014 16:45,1,2.466,ACTIVE,211.1,316.52,60.03,1413665104,"033051125000150","019011112586793",42.47,13,0.478,294.30,453.47,104.2,100.5,0.494,110183.69999995,110197.29999995,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665116,209326.00
10/18/2014 16:45,1,3.448,ACTIVE,211.4,331.01,60.03,1413665104,"040051121000185","019011112586793",27.95,12,0.434,281.22,449.02,95.9,91.3,0.449,99458.4,99469.6,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665117,209327.00
10/18/2014 16:45,1,3.363,ACTIVE,211.5,343.20,60.03,1413665104,"040051121000195","019011112586793",27.99,13,0.426,283.01,452.07,93.6,89.7,0.446,97801.500000001,97813.300000013,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665118,209328.00
10/18/2014 16:45,2,3.182,ACTIVE,209.67,340.85,60.012,1413665104,"274151322000083","019011112586793",31.05,21.50,0,319.81,382.33,99.9,94.5,0.393,283145.0,283145.0,1252,0,0,0,L,1151911521,1,120.65,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665119,209329.00
10/18/2014 16:45,2,3.246,ACTIVE,210.57,353.47,60.001,1413665104,"274151322000076","019011112586793",31.69,20.00,0,323.41,385.03,104.1,98.6,0.415,297018.3,297018.3,1250,0,0,0,L,1151911521,1,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665121,209330.00
10/18/2014 16:45,2,2.098,ACTIVE,209.67,452.66,60.006,1413665104,"274151322000094","019011112586793",42.28,20.70,0,331.83,481.51,91.1,86.0,0.358,215645.7,215645.7,1290,0,0,0,L,1151911521,1,120.65,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665122,209331.00
10/18/2014 16:45,2,3.027,ACTIVE,209.67,353.77,60.006,1413665104,"274151322000052","019011112586793",31.11,20.00,0,321.01,379.32,95.4,90.2,0.367,284579.8,284579.8,1249,0,0,0,L,1151911521,1,120.20,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665123,209332.00
10/18/2014 16:45,2,3.199,ACTIVE,210.12,342.35,60.006,1413665104,"274151322000085","019011112586793",31.09,19.80,0,321.61,379.92,100.5,95.1,0.389,283876.5,283876.5,1249,0,0,0,L,1151911521,1,121.33,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665123,209333.00
10/18/2014 16:45,2,3.178,ACTIVE,209.90,345.96,60.001,1413665104,"274151322000087","019011112586793",30.16,35.40,0,318.91,378.12,97.1,91.8,0.371,269592.0,269592.0,1251,0,0,0,L,1151911521,1,121.10,120.88,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665124,209334.00
10/18/2014 16:45,2,3.037,ACTIVE,209.67,350.47,60.006,1413665104,"274151322000088","019011112586793",30.73,19.50,0,319.81,378.72,94.5,89.3,0.354,275779.6,275779.6,1252,0,0,0,L,1151911521,1,121.33,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665126,209335.00
10/18/2014 16:45,2,3.398,ACTIVE,209.67,355.28,60.012,1413665104,"274151322000095","019011112586793",31.47,21.00,0,323.41,383.83,108.2,102.5,0.415,294401.3,294401.3,1252,0,0,0,L,1151911521,1,121.10,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665127,209336.00
10/18/2014 16:45,2,1.992,ACTIVE,210.57,462.58,60.006,1413665104,"274151322000068","019011112586793",43.10,22.80,0,332.73,486.02,87.1,82.2,0.331,214104.2,214104.2,1282,0,0,0,L,1151911521,1,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665128,209337.00
10/18/2014 16:45,2,3.129,ACTIVE,209.67,341.15,60.006,1413665104,"274151322000054","019011112586793",30.81,20.00,0,322.51,380.22,97.7,92.3,0.376,281193.6,281193.6,1253,0,0,0,L,1151911521,1,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413665129,209338.00
10/18/2014 17:00,1,3.578,ACTIVE,215.2,338.88,60.03,1413666004,"040051121000097","019011112586793",28.25,13,0.446,298.19,365.27,100.6,96.1,0.461,99120.300000012,99146.100000024,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666007,209339.00
10/18/2014 17:00,1,3.522,ALERT,215.2,344.90,60.03,1413666004,"040051121000095","019011112586793",25.40,13,0.394,301.42,359.77,89.0,84.3,0.409,88386,88408.7,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413666008,209340.00
10/18/2014 17:00,1,2.270,ACTIVE,215.4,325.54,60.03,1413666004,"033051125000132","019011112586793",37.43,13,0.375,296.49,450.66,84.5,80.7,0.400,86198.4,86220.2,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666010,209341.00
10/18/2014 17:00,1,2.247,ACTIVE,215.0,331.14,60.03,1413666004,"033051125000135","019011112586793",37.41,13,0.375,293.88,450.13,83.6,80.2,0.395,83574.099999964,83595.799999952,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666011,209342.00
10/18/2014 17:00,1,3.585,ACTIVE,214.5,320.14,60.03,1413666004,"040051121000116","019011112586793",27.95,11,0.445,299.38,362.91,99.7,95.0,0.465,97570.500000011,97596.300000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666012,209343.00
10/18/2014 17:00,1,3.536,ACTIVE,215.4,329.18,60.03,1413666004,"040051121000068","019011112586793",25.33,14,0.396,302.13,358.75,89.1,85.1,0.418,89718.5,89741.600000024,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666013,209344.00
