ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 17:00,1,2.594,ACTIVE,214.9,337.94,60.03,1413666004,"033051125000118","019011112586793",41.97,13,0.490,297.28,365.89,108.3,104.8,0.500,111120.00000006,111148.50000006,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666015,209345.00
10/18/2014 17:00,1,2.611,ACTIVE,215.2,354.70,60.03,1413666004,"033051125000150","019011112586793",42.04,13,0.491,299.32,368.19,109.2,104.9,0.501,110197.29999995,110225.99999995,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666016,209346.00
10/18/2014 17:00,1,3.526,ACTIVE,215.2,353.87,60.00,1413666004,"040051121000185","019011112586793",27.80,12,0.433,300.31,364.37,97.5,92.8,0.451,99469.6,99494.9,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666017,209347.00
10/18/2014 17:00,1,3.540,ACTIVE,214.3,351.16,60.03,1413666004,"040051121000195","019011112586793",27.72,13,0.437,300.00,362.08,97.6,93.4,0.456,97813.300000013,97838.699999989,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666019,209348.00
10/18/2014 17:00,2,3.756,ACTIVE,214.87,359.48,60.017,1413666004,"274151322000083","019011112586793",30.61,23.80,0,324.32,384.13,116.3,110.3,0.460,283175.0,283175.0,1253,0,0,0,L,1151911521,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666020,209349.00
10/18/2014 17:00,2,3.918,ACTIVE,215.32,357.38,60.017,1413666004,"274151322000076","019011112586793",31.25,23.00,0,329.73,385.63,123.9,117.7,0.482,297050.2,297050.2,1251,0,0,0,L,1151911521,1,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666021,209350.00
10/18/2014 17:00,2,2.541,ACTIVE,214.64,436.43,60.012,1413666004,"274151322000094","019011112586793",40.49,23.80,0,415.99,486.62,104.3,98.8,0.402,215672.5,215672.5,1291,0,0,0,L,1151911521,1,123.36,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666022,209351.00
10/18/2014 17:00,2,3.658,ACTIVE,214.64,356.78,60.017,1413666004,"274151322000052","019011112586793",30.61,23.00,0,321.91,382.63,113.3,107.4,0.438,284609.0,284609.0,1250,0,0,0,L,1151911521,1,123.14,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666023,209352.00
10/18/2014 17:00,2,3.734,ACTIVE,214.64,357.08,60.017,1413666004,"274151322000085","019011112586793",30.47,22.30,0,325.82,383.83,115.2,109.3,0.442,283906.3,283906.3,1250,0,0,0,L,1151911521,1,124.04,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666023,209353.00
10/18/2014 17:00,2,3.723,ACTIVE,214.64,350.17,60.017,1413666004,"274151322000087","019011112586793",29.44,38.60,0,312.59,381.73,111.0,105.2,0.424,269620.7,269620.7,1252,0,0,0,L,1151911521,1,123.59,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666024,209354.00
10/18/2014 17:00,2,3.625,ACTIVE,214.41,357.08,60.022,1413666004,"274151322000088","019011112586793",30.38,21.50,0,321.31,382.03,111.4,105.6,0.415,275808.4,275808.4,1253,0,0,0,L,1151911521,1,123.81,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666026,209355.00
10/18/2014 17:00,2,4.012,ACTIVE,214.41,360.08,60.012,1413666004,"274151322000095","019011112586793",30.99,24.00,0,321.31,387.14,125.8,119.5,0.477,294433.7,294433.7,1253,0,0,0,L,1151911521,1,123.81,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666027,209356.00
10/18/2014 17:00,2,2.506,ACTIVE,215.54,448.75,60.017,1413666004,"274151322000068","019011112586793",41.81,25.50,0,420.50,480.01,105.2,99.6,0.393,214131.3,214131.3,1283,0,0,0,L,1151911521,1,123.81,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666028,209357.00
10/18/2014 17:00,2,3.707,ACTIVE,214.41,357.68,60.017,1413666004,"274151322000054","019011112586793",30.55,22.80,0,316.80,382.93,114.7,108.7,0.433,281223.1,281223.1,1254,0,0,0,L,1151911521,1,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666029,209358.00
10/18/2014 17:15,1,2.619,ACTIVE,214.9,343.04,60.03,1413666904,"040051121000097","019011112586793",28.19,13,0.324,301.07,450.54,73.4,69.3,0.349,99146.100000024,99165.800000012,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666906,209359.00
10/18/2014 17:15,1,2.766,ACTIVE,214.1,399.22,60.00,1413666904,"040051121000095","019011112586793",20.03,13,0.278,298.70,448.56,55.1,44.6,0.101,88408.7,88425.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666908,209360.00
10/18/2014 17:15,1,1.791,ACTIVE,215.2,431.42,60.03,1413666904,"033051125000132","019011112586793",30.29,13,0.257,301.78,451.54,54.0,43.3,0.083,86220.2,86235.1,108,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666909,209361.00
10/18/2014 17:15,1,1.695,ACTIVE,215.0,339.37,60.03,1413666904,"033051125000135","019011112586793",31.83,13,0.340,302.79,451.24,53.7,44.8,0.370,83595.799999952,83608.699999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666910,209362.00
10/18/2014 17:15,1,2.804,ACTIVE,214.7,337.06,60.03,1413666904,"040051121000116","019011112586793",19.62,11,0.319,299.96,450.76,54.7,62.3,0.351,97596.300000011,97615.400000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666911,209363.00
10/18/2014 17:15,1,2.579,ACTIVE,215.0,377.32,60.00,1413666904,"040051121000068","019011112586793",25.22,15,0.311,300.45,449.93,64.7,48.5,0.392,89741.600000024,89758.800000012,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666913,209364.00
10/18/2014 17:15,1,1.877,ACTIVE,214.4,339.32,60.03,1413666904,"033051125000118","019011112586793",41.78,13,0.350,302.51,452.65,78.0,74.9,0.369,111148.50000006,111169.9000001,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666914,209365.00
10/18/2014 17:15,1,1.875,ACTIVE,215.1,349.21,60.00,1413666904,"033051125000150","019011112586793",41.45,13,0.343,302.01,452.94,77.3,73.7,0.368,110225.99999995,110247.49999995,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666916,209366.00
10/18/2014 17:15,1,2.442,ACTIVE,214.8,343.63,60.03,1413666904,"040051121000185","019011112586793",27.49,12,0.292,301.64,448.56,66.8,62.4,0.318,99494.9,99513.5,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666917,209367.00
10/18/2014 17:15,1,2.443,ACTIVE,215.2,324.78,60.00,1413666904,"040051121000195","019011112586793",27.46,13,0.294,302.70,451.19,66.7,63.1,0.320,97838.699999989,97857.699999989,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666918,209368.00
10/18/2014 17:15,2,2.846,ACTIVE,213.96,342.95,60.006,1413666904,"274151322000083","019011112586793",30.38,23.00,0,328.82,377.52,87.5,82.5,0.345,283197.7,283197.7,1254,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666919,209369.00
10/18/2014 17:15,2,2.930,ACTIVE,214.87,342.65,60.006,1413666904,"274151322000076","019011112586793",31.01,22.00,0,329.73,378.42,92.1,87.0,0.358,297074.5,297074.5,1252,0,0,0,L,1151911521,1,123.36,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666920,209370.00
10/18/2014 17:15,2,1.779,ACTIVE,214.19,462.88,60.001,1413666904,"274151322000094","019011112586793",42.48,23.30,0,331.23,482.12,77.5,72.8,0.535,215692.6,215692.6,1292,0,0,0,L,1151911521,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666921,209371.00
10/18/2014 17:15,2,2.703,ACTIVE,214.19,341.75,60.001,1413666904,"274151322000052","019011112586793",30.59,21.80,0,328.82,376.62,83.8,79.0,0.318,284631.1,284631.1,1251,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666922,209372.00
10/18/2014 17:15,2,2.494,ACTIVE,214.41,351.37,60.001,1413666904,"274151322000085","019011112586793",30.79,21.50,0,329.43,378.42,77.7,73.0,0.292,283929.1,283929.1,1251,0,0,0,L,1151911521,1,123.59,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666923,209373.00
10/18/2014 17:15,2,2.820,ACTIVE,214.19,349.86,59.996,1413666904,"274151322000087","019011112586793",29.48,37.30,0,328.82,379.62,84.1,79.3,0.318,269642.4,269642.4,1253,0,0,0,L,1151911521,1,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666924,209374.00
10/18/2014 17:15,2,2.703,ACTIVE,213.96,342.35,60.022,1413666904,"274151322000088","019011112586793",30.16,21.00,0,330.33,378.12,82.7,77.9,0.305,275830.1,275830.1,1254,0,0,0,L,1151911521,1,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666925,209375.00
10/18/2014 17:15,2,3.037,ACTIVE,214.19,343.85,59.996,1413666904,"274151322000095","019011112586793",30.97,23.00,0,328.52,377.82,95.3,90.1,0.354,294458.4,294458.4,1254,0,0,0,L,1151911521,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666926,209376.00
10/18/2014 17:15,2,1.729,ACTIVE,215.09,456.57,59.996,1413666904,"274151322000068","019011112586793",43.08,24.00,0,331.23,493.24,74.6,70.1,0.486,214151.7,214151.7,1284,0,0,0,L,1151911521,1,123.59,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666927,209377.00
10/18/2014 17:15,2,2.775,ACTIVE,213.96,353.47,59.996,1413666904,"274151322000054","019011112586793",30.51,22.50,0,326.72,378.12,85.8,80.8,0.323,281245.5,281245.5,1255,0,0,0,L,1151911521,1,123.59,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413666928,209378.00
10/18/2014 17:30,1,2.410,ACTIVE,214.2,328.87,60.03,1413667804,"040051121000097","019011112586793",22.55,13,0.303,299.71,451.06,54.1,41.8,0.349,99165.800000012,99181,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667806,209379.00
10/18/2014 17:30,1,2.282,ACTIVE,214.0,346.17,60.07,1413667804,"040051121000095","019011112586793",25.24,14,0.330,298.05,446.42,57.3,64.4,0.253,88425.7,88437.8,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667808,209380.00
10/18/2014 17:30,1,1.495,ACTIVE,214.9,379.86,60.07,1413667804,"033051125000132","019011112586793",36.26,13,0.279,303.80,448.98,53.9,57.1,0.152,86235.1,86246.7,110,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667809,209381.00
10/18/2014 17:30,1,1.378,ACTIVE,214.4,362.48,60.03,1413667804,"033051125000135","019011112586793",37.75,13,0.328,303.24,448.99,51.7,52.4,0.379,83608.699999988,83620.5,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667810,209382.00
10/18/2014 17:30,1,2.445,ACTIVE,214.1,390.40,60.07,1413667804,"040051121000116","019011112586793",22.59,11,0.325,298.94,449.61,54.9,54.3,0.124,97615.400000011,97629.900000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667812,209383.00
10/18/2014 17:30,1,2.266,ACTIVE,214.1,430.89,60.03,1413667804,"040051121000068","019011112586793",25.21,15,0.276,300.61,449.77,56.8,41.1,0.106,89758.800000012,89770.900000036,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667813,209384.00
10/18/2014 17:30,1,1.742,ACTIVE,214.4,425.10,60.07,1413667804,"033051125000118","019011112586793",30.99,13,0.257,302.36,451.34,53.7,46.5,0.076,111169.9000001,111182.20000005,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667814,209385.00
10/18/2014 17:30,1,1.763,ACTIVE,214.3,396.47,60.03,1413667804,"033051125000150","019011112586793",30.69,13,0.260,300.52,451.84,53.8,49.2,0.196,110247.49999995,110259.99999995,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667816,209386.00
10/18/2014 17:30,1,2.161,ACTIVE,214.4,336.49,60.03,1413667804,"040051121000185","019011112586793",27.84,12,0.369,299.24,448.49,59.9,68.1,0.379,99513.5,99527.4,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667817,209387.00
10/18/2014 17:30,1,2.372,ACTIVE,214.8,341.92,60.03,1413667804,"040051121000195","019011112586793",22.88,13,0.328,301.50,451.60,54.0,55.2,0.382,97857.699999989,97871.699999989,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667818,209388.00
10/18/2014 17:30,2,2.434,ACTIVE,213.96,353.77,60.049,1413667804,"274151322000083","019011112586793",30.63,22.00,0,327.62,377.22,75.5,71.0,0.530,283215.6,283215.6,1255,0,0,0,L,1151911521,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667819,209389.00
10/18/2014 17:30,2,2.521,ACTIVE,214.19,351.07,60.043,1413667804,"274151322000076","019011112586793",31.27,21.80,0,329.43,378.42,79.9,75.2,0.309,297093.5,297093.5,1253,0,0,0,L,1151911521,1,123.14,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667820,209390.00
10/18/2014 17:30,2,1.625,ACTIVE,213.74,446.65,60.038,1413667804,"274151322000094","019011112586793",40.79,21.30,0,408.78,480.01,66.8,62.5,0.464,215708.4,215708.4,1293,0,0,0,L,1151911521,1,122.68,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667821,209391.00
10/18/2014 17:30,2,2.336,ACTIVE,213.51,361.89,60.049,1413667804,"274151322000052","019011112586793",30.61,20.30,0,326.72,376.01,72.4,67.9,0.491,284648.4,284648.4,1252,0,0,0,L,1151911521,1,122.68,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667822,209392.00
10/18/2014 17:30,2,2.395,ACTIVE,214.19,363.09,60.038,1413667804,"274151322000085","019011112586793",30.61,21.00,0,328.52,377.22,74.2,69.7,0.513,283946.3,283946.3,1252,0,0,0,L,1151911521,1,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667824,209393.00
10/18/2014 17:30,2,2.402,ACTIVE,213.51,360.08,60.038,1413667804,"274151322000087","019011112586793",29.80,36.00,0,327.92,377.22,72.5,68.0,0.504,269659.5,269659.5,1254,0,0,0,L,1151911521,1,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667825,209394.00
10/18/2014 17:30,2,2.314,ACTIVE,213.29,361.89,60.043,1413667804,"274151322000088","019011112586793",30.18,19.50,0,327.92,376.01,70.8,66.4,0.477,275847.0,275847.0,1255,0,0,0,L,1151911521,1,123.36,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667826,209395.00
10/18/2014 17:30,2,2.641,ACTIVE,213.29,351.37,60.033,1413667804,"274151322000095","019011112586793",30.87,23.80,0,326.72,377.52,82.5,77.7,0.305,294477.9,294477.9,1255,0,0,0,L,1151911521,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667827,209396.00
10/18/2014 17:30,2,1.482,ACTIVE,214.41,464.68,60.038,1413667804,"274151322000068","019011112586793",43.28,22.00,0,406.97,483.02,64.5,60.4,0.442,214167.5,214167.5,1285,0,0,0,L,1151911521,1,123.59,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667828,209397.00
10/18/2014 17:30,2,2.375,ACTIVE,213.74,362.79,60.038,1413667804,"274151322000054","019011112586793",30.69,21.30,0,327.02,376.92,73.7,69.2,0.495,281263.0,281263.0,1256,0,0,0,L,1151911521,1,123.14,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413667829,209398.00
10/18/2014 17:45,1,1.135,ACTIVE,214.9,418.54,60.03,1413668704,"040051121000097","019011112586793",27.69,13,0.236,302.14,448.37,31.2,30.2,0.021,99181,99191,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668706,209399.00
10/18/2014 17:45,1,1.169,ACTIVE,214.1,396.14,60.03,1413668704,"040051121000095","019011112586793",24.68,13,0.158,300.06,446.03,28.7,31.0,0.035,88437.8,88447.2,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668708,209400.00
10/18/2014 17:45,1,0.733,ACTIVE,214.3,368.84,60.07,1413668704,"033051125000132","019011112586793",36.36,13,0.234,304.63,448.51,26.5,33.1,0.108,86246.7,86255.8,112,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668709,209401.00
10/18/2014 17:45,1,0.648,ACTIVE,214.5,415.50,60.03,1413668704,"033051125000135","019011112586793",37.89,12,0.154,306.75,448.27,24.4,22.7,0.014,83620.5,83629.099999964,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668710,209402.00
10/18/2014 17:45,1,1.156,ACTIVE,214.3,402.85,60.03,1413668704,"040051121000116","019011112586793",27.50,11,0.225,300.33,448.63,31.6,31.4,0.034,97629.900000011,97640.100000011,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668711,209403.00
10/18/2014 17:45,1,1.132,ACTIVE,214.7,379.39,60.03,1413668704,"040051121000068","019011112586793",24.70,15,0.195,304.60,447.34,27.8,15.9,0.237,89770.900000036,89780.400000036,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668713,209404.00
10/18/2014 17:45,1,0.829,ACTIVE,214.7,378.32,60.03,1413668704,"033051125000118","019011112586793",41.10,13,0.220,303.21,453.39,33.9,35.0,0.097,111182.20000005,111192.60000009,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668714,209405.00
10/18/2014 17:45,1,0.844,ACTIVE,214.6,387.51,60.03,1413668704,"033051125000150","019011112586793",41.15,13,0.210,302.00,452.97,34.5,28.8,0.077,110259.99999995,110270.49999995,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668715,209406.00
10/18/2014 17:45,1,1.119,ACTIVE,214.4,374.42,60.03,1413668704,"040051121000185","019011112586793",24.33,12,0.195,302.80,446.58,27.1,33.0,0.072,99527.4,99537.1,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668717,209407.00
10/18/2014 17:45,1,1.110,ACTIVE,214.6,398.99,60.03,1413668704,"040051121000195","019011112586793",26.23,13,0.217,303.25,448.84,29.0,37.3,0.057,97871.699999989,97881.400000037,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668718,209408.00
10/18/2014 17:45,2,1.211,ACTIVE,213.96,343.55,60.038,1413668704,"274151322000083","019011112586793",30.38,19.30,0,332.73,376.31,37.2,34.0,0.256,283228.8,283228.8,1256,0,0,0,L,1151911521,1,122.91,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668719,209409.00
10/18/2014 17:45,2,1.252,ACTIVE,214.19,346.26,60.059,1413668704,"274151322000076","019011112586793",31.01,19.00,0,330.03,381.12,39.3,36.0,0.265,297107.4,297107.4,1254,0,0,0,L,1151911521,1,123.36,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668720,209410.00
10/18/2014 17:45,2,0.809,ACTIVE,213.74,423.20,60.038,1413668704,"274151322000094","019011112586793",39.78,19.80,0,409.68,478.21,32.8,29.8,0.230,215719.9,215719.9,1294,0,0,0,L,1151911521,1,122.91,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668721,209411.00
10/18/2014 17:45,2,1.164,ACTIVE,213.51,341.45,60.038,1413668704,"274151322000052","019011112586793",30.42,18.30,0,332.73,374.21,35.9,32.7,0.239,284661.0,284661.0,1253,0,0,0,L,1151911521,1,122.46,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668722,209412.00
10/18/2014 17:45,2,1.186,ACTIVE,213.96,343.25,60.038,1413668704,"274151322000085","019011112586793",30.45,18.30,0,333.33,376.01,36.6,33.4,0.239,283959.2,283959.2,1253,0,0,0,L,1151911521,1,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668723,209413.00
10/18/2014 17:45,2,1.209,ACTIVE,213.96,340.85,60.038,1413668704,"274151322000087","019011112586793",29.36,33.30,0,332.73,375.41,35.9,32.8,0.234,269672.1,269672.1,1255,0,0,0,L,1151911521,1,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668724,209414.00
10/18/2014 17:45,2,1.131,ACTIVE,213.51,340.55,60.038,1413668704,"274151322000088","019011112586793",30.06,17.50,0,330.63,373.91,34.4,31.3,0.225,275859.2,275859.2,1256,0,0,0,L,1151911521,1,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668725,209415.00
10/18/2014 17:45,2,1.305,ACTIVE,213.74,344.45,60.038,1413668704,"274151322000095","019011112586793",30.73,19.50,0,328.52,379.92,40.6,37.2,0.270,294492.3,294492.3,1256,0,0,0,L,1151911521,1,123.59,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668726,209416.00
10/18/2014 17:45,2,0.834,ACTIVE,214.64,422.00,60.043,1413668704,"274151322000068","019011112586793",39.72,21.00,0,403.37,477.61,33.3,30.2,0.217,214179.2,214179.2,1286,0,0,0,L,1151911521,1,123.59,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668727,209417.00
10/18/2014 17:45,2,1.186,ACTIVE,213.51,341.15,60.033,1413668704,"274151322000054","019011112586793",30.24,18.70,0,332.43,376.01,36.3,33.1,0.243,281275.8,281275.8,1257,0,0,0,L,1151911521,1,123.14,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413668728,209418.00
10/18/2014 18:00,1,1.134,ACTIVE,214.5,396.25,60.07,1413669604,"040051121000097","019011112586793",28.10,12,0.226,318.93,443.21,31.7,31.2,0.045,99191,99197.900000036,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669607,209419.00
10/18/2014 18:00,1,1.174,ACTIVE,213.8,423.70,60.07,1413669604,"040051121000095","019011112586793",24.64,12,0.170,316.66,440.23,28.8,14.8,0.029,88447.2,88452.9,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669608,209420.00
10/18/2014 18:00,1,0.731,ACTIVE,214.8,353.45,60.03,1413669604,"033051125000132","019011112586793",36.89,11,0.196,320.14,443.65,26.8,29.0,0.183,86255.8,86261.5,114,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669609,209421.00
10/18/2014 18:00,1,0.599,ACTIVE,214.2,398.85,60.03,1413669604,"033051125000135","019011112586793",38.85,11,0.137,320.67,444.22,23.1,16.0,0.021,83629.099999964,83634.199999988,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669611,209422.00
10/18/2014 18:00,1,1.146,ACTIVE,214.1,386.07,60.07,1413669604,"040051121000116","019011112586793",28.04,11,0.238,317.44,442.49,31.9,32.2,0.057,97640.100000011,97646.900000011,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669612,209423.00
10/18/2014 18:00,1,1.127,ACTIVE,214.0,395.44,60.07,1413669604,"040051121000068","019011112586793",24.84,13,0.187,320.92,442.41,27.8,22.9,0.047,89780.400000036,89786.400000036,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669613,209424.00
10/18/2014 18:00,1,0.835,ACTIVE,213.7,392.59,60.03,1413669604,"033051125000118","019011112586793",41.15,12,0.210,317.66,444.37,34.2,35.7,0.068,111192.60000009,111200.4000001,92,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669614,209425.00
10/18/2014 18:00,1,0.846,ACTIVE,213.6,353.09,60.03,1413669604,"033051125000150","019011112586793",41.46,11,0.201,317.61,444.42,34.9,35.7,0.180,110270.49999995,110278.19999995,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669616,209426.00
10/18/2014 18:00,1,1.062,ACTIVE,214.2,374.06,60.03,1413669604,"040051121000185","019011112586793",26.44,11,0.212,317.57,441.22,27.9,22.4,0.237,99537.1,99542.9,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669617,209427.00
10/18/2014 18:00,1,1.108,ALERT,214.5,429.57,60.03,1413669604,"040051121000195","019011112586793",26.47,12,0.182,320.77,443.65,29.1,16.8,0.020,97881.400000037,97887.800000013,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1413669619,209428.00
10/18/2014 18:00,2,1.223,ACTIVE,213.51,345.66,60.043,1413669604,"274151322000083","019011112586793",30.63,17.30,0,330.33,361.89,37.9,34.7,0.256,283237.4,283237.4,1257,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669619,209429.00
10/18/2014 18:00,2,1.254,ACTIVE,213.96,343.55,60.038,1413669604,"274151322000076","019011112586793",31.33,17.00,0,332.43,365.80,39.8,36.4,0.270,297116.5,297116.5,1255,0,0,0,L,1151911521,1,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669620,209430.00
10/18/2014 18:00,2,0.816,ACTIVE,213.51,428.01,60.043,1413669604,"274151322000094","019011112586793",40.39,18.70,0,330.63,463.18,33.5,30.4,0.221,215727.4,215727.4,1295,0,0,0,L,1151911521,1,122.91,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669621,209431.00
10/18/2014 18:00,2,1.164,ACTIVE,213.06,343.85,60.012,1413669604,"274151322000052","019011112586793",30.43,16.70,0,330.33,360.08,35.9,32.7,0.234,284669.2,284669.2,1254,0,0,0,L,1151911521,1,122.68,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669622,209432.00
10/18/2014 18:00,2,1.188,ACTIVE,213.51,345.66,60.033,1413669604,"274151322000085","019011112586793",30.79,16.70,0,330.93,361.29,37.1,33.9,0.243,283967.9,283967.9,1254,0,0,0,L,1151911521,1,123.36,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669623,209433.00
10/18/2014 18:00,2,1.201,ACTIVE,213.51,341.45,60.038,1413669604,"274151322000087","019011112586793",30.14,31.00,0,330.93,360.99,36.7,33.5,0.234,269680.4,269680.4,1256,0,0,0,L,1151911521,1,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669624,209434.00
10/18/2014 18:00,2,1.121,ACTIVE,213.06,344.15,60.012,1413669604,"274151322000088","019011112586793",30.32,16.00,0,330.63,359.78,34.4,31.3,0.225,275867.1,275867.1,1257,0,0,0,L,1151911521,1,123.81,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669625,209435.00
10/18/2014 18:00,2,1.314,ACTIVE,213.29,347.16,60.033,1413669604,"274151322000095","019011112586793",31.19,17.50,0,330.63,366.70,41.5,38.1,0.274,294501.8,294501.8,1257,0,0,0,L,1151911521,1,123.59,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669626,209436.00
10/18/2014 18:00,2,0.799,ACTIVE,214.41,440.34,60.043,1413669604,"274151322000068","019011112586793",41.63,19.80,0,331.23,468.59,33.7,30.6,0.221,214186.8,214186.8,1287,0,0,0,L,1151911521,1,123.36,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669627,209437.00
10/18/2014 18:00,2,1.178,ACTIVE,213.06,340.25,60.038,1413669604,"274151322000054","019011112586793",30.61,17.00,0,329.73,361.29,36.5,33.3,0.234,281284.2,281284.2,1258,0,0,0,L,1151911521,1,123.14,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413669628,209438.00
10/18/2014 18:15,1,0.941,ACTIVE,214.7,417.61,60.03,1413670504,"040051121000097","019011112586793",27.86,11,0.158,318.76,442.99,26.1,13.9,0.015,99197.900000036,99203.699999988,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670506,209439.00
10/18/2014 18:15,1,0.982,ACTIVE,213.8,389.89,60.03,1413670504,"040051121000095","019011112586793",24.48,11,0.177,316.07,438.34,23.9,13.4,0.028,88452.9,88457.9,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670508,209440.00
10/18/2014 18:15,1,0.594,ACTIVE,214.6,400.35,60.03,1413670504,"033051125000132","019011112586793",37.06,11,0.156,321.00,441.66,21.9,13.5,0.013,86261.5,86266.3,116,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670509,209441.00
10/18/2014 18:15,1,0.432,ACTIVE,214.6,336.24,60.03,1413670504,"033051125000135","019011112586793",39.29,11,0.139,321.48,442.45,16.9,17.6,0.174,83634.199999988,83638.199999988,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670510,209442.00
10/18/2014 18:15,1,0.962,ACTIVE,214.6,398.27,60.07,1413670504,"040051121000116","019011112586793",27.65,10,0.188,314.11,442.34,26.4,23.1,0.028,97646.900000011,97652.600000011,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670511,209443.00
10/18/2014 18:15,1,0.928,ACTIVE,214.1,360.05,60.03,1413670504,"040051121000068","019011112586793",24.68,13,0.174,319.10,440.53,22.8,27.5,0.075,89786.400000036,89791.300000012,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670513,209444.00
10/18/2014 18:15,1,0.678,ACTIVE,213.5,368.73,60.03,1413670504,"033051125000118","019011112586793",41.65,11,0.226,316.92,444.13,28.1,34.3,0.137,111200.4000001,111206.9000001,94,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670514,209445.00
10/18/2014 18:15,1,0.698,ACTIVE,214.1,438.91,60.07,1413670504,"033051125000150","019011112586793",41.49,11,0.184,317.00,444.21,28.8,27.5,0.026,110278.19999995,110284.79999995,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670515,209446.00
10/18/2014 18:15,1,0.811,ACTIVE,214.2,418.73,60.07,1413670504,"040051121000185","019011112586793",27.20,10,0.167,317.56,439.77,21.9,15.6,0.006,99542.9,99547.7,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670517,209447.00
10/18/2014 18:15,1,0.884,ACTIVE,214.1,406.44,60.03,1413670504,"040051121000195","019011112586793",26.85,11,0.145,318.95,443.35,23.6,11.5,0.016,97887.800000013,97893.100000025,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670518,209448.00
10/18/2014 18:15,2,1.010,ACTIVE,213.29,345.66,60.028,1413670504,"274151322000083","019011112586793",30.87,16.00,0,330.93,356.48,31.6,28.6,0.217,283245.0,283245.0,1258,0,0,0,L,1151911521,1,122.91,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670519,209449.00
10/18/2014 18:15,2,0.920,ACTIVE,213.96,348.66,60.022,1413670504,"274151322000076","019011112586793",32.07,15.50,0,332.73,362.49,29.9,27.0,0.194,297124.4,297124.4,1256,0,0,0,L,1151911521,1,123.36,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670520,209450.00
10/18/2014 18:15,2,0.676,ACTIVE,213.29,428.01,60.022,1413670504,"274151322000094","019011112586793",40.28,17.80,0,330.33,459.87,27.5,24.6,0.186,215733.9,215733.9,1296,0,0,0,L,1151911521,1,122.68,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670521,209451.00
10/18/2014 18:15,2,0.910,ACTIVE,213.29,339.34,60.033,1413670504,"274151322000052","019011112586793",30.99,15.50,0,330.63,355.28,28.6,25.7,0.181,284676.3,284676.3,1255,0,0,0,L,1151911521,1,122.46,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670522,209452.00
10/18/2014 18:15,2,0.955,ACTIVE,213.51,344.76,60.022,1413670504,"274151322000085","019011112586793",30.91,15.50,0,332.43,356.48,29.9,26.9,0.190,283974.9,283974.9,1255,0,0,0,L,1151911521,1,123.59,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670523,209453.00
10/18/2014 18:15,2,0.996,ACTIVE,213.51,342.65,60.022,1413670504,"274151322000087","019011112586793",30.18,28.50,0,331.83,356.18,30.5,27.5,0.203,269687.7,269687.7,1257,0,0,0,L,1151911521,1,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670524,209454.00
10/18/2014 18:15,2,0.773,ACTIVE,212.83,339.34,59.990,1413670504,"274151322000088","019011112586793",30.20,15.00,0,331.53,354.37,23.6,20.9,0.155,275873.7,275873.7,1258,0,0,0,L,1151911521,1,123.36,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670525,209455.00
10/18/2014 18:15,2,1.082,ACTIVE,213.51,345.06,60.022,1413670504,"274151322000095","019011112586793",31.39,16.00,0,330.93,361.89,34.4,31.3,0.221,294510.2,294510.2,1258,0,0,0,L,1151911521,1,123.36,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670526,209456.00
10/18/2014 18:15,2,0.592,ACTIVE,213.96,440.94,60.043,1413670504,"274151322000068","019011112586793",41.73,18.70,0,331.23,456.27,25.1,22.3,0.155,214193.4,214193.4,1288,0,0,0,L,1151911521,1,123.36,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670527,209457.00
10/18/2014 18:15,2,0.807,ACTIVE,213.29,342.35,60.012,1413670504,"274151322000054","019011112586793",30.49,15.80,0,330.03,355.58,24.9,22.1,0.164,281291.3,281291.3,1259,0,0,0,L,1151911521,1,122.91,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413670528,209458.00
10/18/2014 18:30,1,0.287,ACTIVE_NO_POWER,213.8,408.54,60.03,1413671404,"040051121000097","019011112586793",26.98,11,0.000,318.84,441.80,7.6,0.0,0.000,99203.699999988,99206.699999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671406,209459.00
10/18/2014 18:30,1,0.363,ACTIVE_NO_POWER,213.8,401.79,60.03,1413671404,"040051121000095","019011112586793",22.92,11,0.000,314.69,438.30,8.1,0.0,0.000,88457.9,88460,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671407,209460.00
10/18/2014 18:30,1,0.208,ACTIVE_NO_POWER,213.4,389.49,60.03,1413671404,"033051125000132","019011112586793",34.57,10,0.000,320.94,441.71,7.1,0.0,0.000,86266.3,86269.1,118,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671409,209461.00
10/18/2014 18:30,1,0.167,ACTIVE_NO_POWER,213.4,398.16,60.00,1413671404,"033051125000135","019011112586793",36.09,10,0.000,321.30,442.35,5.9,0.0,0.000,83638.199999988,83640,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671410,209462.00
10/18/2014 18:30,1,0.347,ACTIVE,213.3,345.11,60.03,1413671404,"040051121000116","019011112586793",25.53,9,0.137,314.32,440.37,8.8,10.8,0.011,97652.600000011,97656.000000011,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671411,209463.00
10/18/2014 18:30,1,0.340,ACTIVE,213.7,327.79,60.03,1413671404,"040051121000068","019011112586793",21.55,12,0.096,318.13,440.57,7.2,14.1,0.159,89791.300000012,89793.900000036,84,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671413,209464.00
10/18/2014 18:30,1,0.220,ACTIVE_NO_POWER,213.4,411.06,60.03,1413671404,"033051125000118","019011112586793",39.50,11,0.000,317.26,445.76,8.6,0.0,0.000,111206.9000001,111210.70000005,96,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671414,209465.00
10/18/2014 18:30,1,0.226,ACTIVE_NO_POWER,213.1,384.14,60.03,1413671404,"033051125000150","019011112586793",39.96,10,0.000,316.61,445.76,9.0,0.0,0.000,110284.79999995,110288.29999995,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671415,209466.00
10/18/2014 18:30,1,0.297,ACTIVE,213.6,366.71,60.03,1413671404,"040051121000185","019011112586793",24.05,9,0.006,318.83,439.21,7.0,7.1,0.000,99547.7,99549.8,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671416,209467.00
10/18/2014 18:30,1,0.274,ACTIVE_NO_POWER,213.2,409.43,60.03,1413671404,"040051121000195","019011112586793",23.71,10,0.000,318.68,441.98,6.3,0.0,0.000,97893.100000025,97896.000000001,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671418,209468.00
10/18/2014 18:30,2,0.352,ACTIVE,212.83,336.34,60.012,1413671404,"274151322000083","019011112586793",28.92,15.00,0,330.63,354.07,10.3,8.0,0.057,283249.2,283249.2,1259,0,0,0,L,1151911521,1,122.23,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671419,209469.00
10/18/2014 18:30,2,0.369,ACTIVE,213.51,336.94,60.017,1413671404,"274151322000076","019011112586793",29.74,14.30,0,330.33,362.49,11.1,8.8,0.075,297128.0,297128.0,1257,0,0,0,L,1151911521,1,122.68,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671420,209470.00
10/18/2014 18:30,2,0.215,ACTIVE,212.83,416.29,60.012,1413671404,"274151322000094","019011112586793",39.32,17.00,0,333.33,452.66,8.6,6.3,0.044,215737.3,215737.3,1297,0,0,0,L,1151911521,1,122.23,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671421,209471.00
10/18/2014 18:30,2,0.363,ACTIVE,212.38,335.14,59.980,1413671404,"274151322000052","019011112586793",29.12,14.30,0,330.03,353.77,10.7,8.4,0.053,284679.8,284679.8,1256,0,0,0,L,1151911521,1,121.78,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671422,209472.00
10/18/2014 18:30,2,0.340,ACTIVE,212.83,334.84,60.012,1413671404,"274151322000085","019011112586793",29.06,14.30,0,331.23,352.57,10.0,7.7,0.053,283978.5,283978.5,1256,0,0,0,L,1151911521,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671422,209473.00
10/18/2014 18:30,2,0.359,ACTIVE,212.83,334.84,60.006,1413671404,"274151322000087","019011112586793",27.81,26.30,0,330.63,352.57,10.1,7.8,0.040,269691.4,269691.4,1258,0,0,0,L,1151911521,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671423,209474.00
10/18/2014 18:30,2,0.338,ACTIVE,212.38,334.84,60.012,1413671404,"274151322000088","019011112586793",27.77,13.70,0,330.03,348.66,9.5,7.2,0.049,275876.6,275876.6,1259,0,0,0,L,1151911521,1,122.68,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671424,209475.00
10/18/2014 18:30,2,0.363,ACTIVE,212.61,334.84,60.012,1413671404,"274151322000095","019011112586793",29.16,15.30,0,330.33,359.78,10.8,8.5,0.057,294514.6,294514.6,1259,0,0,0,L,1151911521,1,122.91,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671425,209476.00
10/18/2014 18:30,2,0.240,ACTIVE,213.51,417.79,60.006,1413671404,"274151322000068","019011112586793",39.52,17.50,0,333.93,456.27,9.7,7.4,0.040,214196.5,214196.5,1289,0,0,0,L,1151911521,1,122.91,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671426,209477.00
10/18/2014 18:30,2,0.355,ACTIVE,212.61,335.44,60.017,1413671404,"274151322000054","019011112586793",28.88,14.70,0,330.03,351.37,10.4,8.1,0.057,281294.4,281294.4,1260,0,0,0,L,1151911521,1,122.46,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413671427,209478.00
10/18/2014 18:45,1,0.131,ACTIVE_NO_POWER,213.4,390.98,60.00,1413672304,"040051121000095","019011112586793",25.89,8,0.000,316.08,437.63,3.3,0.0,0.000,88460,88460.3,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672309,209479.00
10/18/2014 18:45,1,0.009,ACTIVE_NO_POWER,213.1,406.86,60.00,1413672304,"033051125000135","019011112586793",39.64,9,0.000,405.25,407.21,0.3,0.0,0.000,83640,83640.399999976,98,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672314,209480.00
10/18/2014 18:45,1,0.000,ACTIVE_NO_POWER,213.8,373.16,60.00,1413672304,"033051125000118","019011112586793",44.55,9,0.000,372.89,374.73,0.0,0.0,0.000,111210.70000005,111211.60000009,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672324,209481.00
10/18/2014 18:45,1,0.113,ACTIVE_NO_POWER,213.1,409.27,60.03,1413672304,"033051125000150","019011112586793",38.50,9,0.000,312.50,444.66,4.3,0.0,0.000,110288.29999995,110289.09999995,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672325,209482.00
10/18/2014 18:45,1,0.054,ACTIVE_NO_POWER,213.0,432.15,60.00,1413672304,"040051121000185","019011112586793",27.50,7,0.000,318.01,439.11,1.4,0.0,0.000,99549.8,99550.2,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672326,209483.00
10/18/2014 18:45,2,0.178,ACTIVE,212.83,333.03,59.996,1413672304,"274151322000083","019011112586793",27.77,13.70,0,329.43,339.95,5.0,2.9,0.018,283250.6,283250.6,1260,0,0,0,L,1151911521,1,122.46,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672330,209484.00
10/18/2014 18:45,2,0.184,ACTIVE,213.51,333.93,60.001,1413672304,"274151322000076","019011112586793",28.80,13.00,0,330.33,340.55,5.4,3.3,0.022,297129.5,297129.5,1258,0,0,0,L,1151911521,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672331,209485.00
10/18/2014 18:45,2,0.105,ACTIVE,212.83,333.93,59.996,1413672304,"274151322000094","019011112586793",29.92,15.30,0,330.03,423.81,3.2,1.2,0.009,215738.2,215738.2,1298,0,0,0,L,1151911521,1,122.68,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672332,209486.00
10/18/2014 18:45,2,0.201,ACTIVE,212.61,332.73,60.006,1413672304,"274151322000052","019011112586793",27.81,13.00,0,328.82,339.65,5.7,3.6,0.013,284681.3,284681.3,1257,0,0,0,L,1151911521,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672333,209487.00
10/18/2014 18:45,2,0.180,ACTIVE,213.06,333.33,59.996,1413672304,"274151322000085","019011112586793",27.37,13.30,0,330.03,339.65,5.0,2.9,0.018,283979.9,283979.9,1257,0,0,0,L,1151911521,1,123.36,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672334,209488.00
10/18/2014 18:45,2,0.180,ACTIVE,212.83,335.14,59.996,1413672304,"274151322000087","019011112586793",27.85,24.00,0,329.43,339.95,5.1,3.0,0.022,269692.8,269692.8,1259,0,0,0,L,1151911521,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672336,209489.00
10/18/2014 18:45,2,0.156,ACTIVE,212.38,332.73,59.996,1413672304,"274151322000088","019011112586793",27.23,12.70,0,328.82,340.85,4.4,2.3,0.013,275877.8,275877.8,1260,0,0,0,L,1151911521,1,123.14,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672337,209490.00
10/18/2014 18:45,2,0.180,ACTIVE,212.83,333.33,59.996,1413672304,"274151322000095","019011112586793",27.91,13.70,0,329.43,339.34,5.1,3.0,0.018,294516.0,294516.0,1260,0,0,0,L,1151911521,1,123.14,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672338,209491.00
