ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 18:45,2,0.125,ACTIVE,213.51,334.54,60.017,1413672304,"274151322000068","019011112586793",30.00,15.80,0,330.93,428.31,3.9,1.8,0.009,214197.6,214197.6,1290,0,0,0,L,1151911521,1,123.14,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672339,209492.00
10/18/2014 18:45,2,0.176,ACTIVE,212.61,333.33,59.996,1413672304,"274151322000054","019011112586793",27.83,13.30,0,328.22,339.34,5.0,2.9,0.013,281295.7,281295.7,1261,0,0,0,L,1151911521,1,122.68,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413672340,209493.00
10/18/2014 18:45,1,0.047,ALERT,214.0,411.18,60.00,1413672304,"040051121000097","019011112586793",29.62,9,0.000,410.55,431.04,1.4,0.0,0.000,99206.699999988,99207,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1413672343,209494.00
10/18/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413672304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673176,209495.00
10/18/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413672304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673176,209496.00
10/18/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413672304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673176,209497.00
10/18/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1413672304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673176,209498.00
10/18/2014 19:00,2,0.055,ALERT,212.16,296.36,59.985,1413673204,"274151322000083","019011112586793",18.25,11.70,0,295.16,337.24,1.0,0.0,0.000,283250.8,283250.8,1261,0,0,0,L,1151911521,1,122.23,122.68,0002,6,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673240,209499.00
10/18/2014 19:00,2,0.057,ALERT,213.06,296.66,60.012,1413673204,"274151322000076","019011112586793",19.12,11.30,0,294.86,338.14,1.1,0.0,0.000,297129.8,297129.8,1259,0,0,0,L,1151911521,1,122.68,122.91,0002,9,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673242,209500.00
10/18/2014 19:00,2,0.000,ALERT,212.38,295.76,60.012,1413673204,"274151322000094","019011112586793",40.87,13.00,0,294.56,407.87,0.0,0.0,0.000,215738.2,215738.2,1299,0,0,0,L,1151911521,1,122.01,122.91,0100,9,0,0,0,0,0,0,100,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1413673244,209501.00
10/18/2014 19:00,2,0.078,ALERT,212.16,296.06,60.028,1413673204,"274151322000052","019011112586793",17.65,11.30,0,294.56,337.84,1.4,0.0,0.000,284681.6,284681.6,1258,0,0,0,L,1151911521,1,121.78,122.68,0002,9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673246,209502.00
10/18/2014 19:00,2,0.053,ALERT,212.38,296.66,60.006,1413673204,"274151322000085","019011112586793",19.16,11.30,0,294.86,337.54,1.1,0.0,0.000,283980.1,283980.1,1258,0,0,0,L,1151911521,1,122.68,122.46,0002,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673247,209503.00
10/18/2014 19:00,2,0.066,ALERT,212.38,295.46,60.006,1413673204,"274151322000087","019011112586793",17.87,21.00,0,294.26,337.54,1.2,0.0,0.000,269693.0,269693.0,1260,0,0,0,L,1151911521,1,122.46,122.68,0002,17,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673249,209504.00
10/18/2014 19:00,2,0.041,ALERT,211.93,296.06,60.012,1413673204,"274151322000088","019011112586793",17.85,10.70,0,294.56,336.94,0.7,0.0,0.000,275877.9,275877.9,1261,0,0,0,L,1151911521,1,122.46,122.46,0002,7,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673251,209505.00
10/18/2014 19:00,2,0.049,ALERT,212.16,297.26,60.012,1413673204,"274151322000095","019011112586793",19.62,12.00,0,296.06,336.94,1.0,0.0,0.000,294516.2,294516.2,1261,0,0,0,L,1151911521,1,122.91,122.23,0002,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673253,209506.00
10/18/2014 19:00,2,0.006,ALERT,212.83,296.36,59.990,1413673204,"274151322000068","019011112586793",41.25,13.30,0,294.26,413.89,0.0,0.0,0.000,214197.7,214197.7,1291,0,0,0,L,1151911521,1,122.68,123.14,0100,11,0,0,0,0,0,0,101,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1413673255,209507.00
10/18/2014 19:00,2,0.051,ALERT,212.16,296.36,60.017,1413673204,"274151322000054","019011112586793",18.77,11.70,0,294.86,336.94,1.0,0.0,0.000,281295.9,281295.9,1262,0,0,0,L,1151911521,1,122.46,122.23,0002,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413673257,209508.00
10/18/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413673204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674075,209509.00
10/18/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413673204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674075,209510.00
10/18/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413673204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674075,209511.00
10/18/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413673204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674075,209512.00
10/18/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413673204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674075,209513.00
10/18/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413673204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674075,209514.00
10/18/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413673204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674075,209515.00
10/18/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413673204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674075,209516.00
10/18/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413673204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674075,209517.00
10/18/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1413673204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674075,209518.00
10/18/2014 19:15,2,0.000,ALERT,211.70,296.06,59.953,1413674104,"274151322000083","019011112586793",0.00,9.70,0,293.96,298.77,0.0,0.0,0.000,283250.8,283250.8,1263,0,0,0,L,1151911521,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1413674139,209519.00
10/18/2014 19:15,2,0.000,ALERT,212.16,295.16,59.975,1413674104,"274151322000076","019011112586793",0.00,9.70,0,293.66,298.77,0.0,0.0,0.000,297129.8,297129.8,1261,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,81,0,0,0,0,0,0,0,0,0,0,0,1413674140,209520.00
10/18/2014 19:15,2,0.000,ALERT,211.48,294.56,60.012,1413674104,"274151322000094","019011112586793",0.00,10.70,0,293.06,389.54,0.0,0.0,0.000,215738.2,215738.2,1301,0,0,0,L,1151911521,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1413674142,209521.00
10/18/2014 19:15,2,0.000,ALERT,211.25,295.46,59.980,1413674104,"274151322000052","019011112586793",0.00,9.30,0,293.06,298.77,0.0,0.0,0.000,284681.6,284681.6,1260,0,0,0,L,1151911521,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1413674144,209522.00
10/18/2014 19:15,2,0.000,ALERT,211.70,294.86,59.980,1413674104,"274151322000085","019011112586793",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,283980.1,283980.1,1260,0,0,0,L,1151911521,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1413674146,209523.00
10/18/2014 19:15,2,0.000,ALERT,211.70,294.26,59.980,1413674104,"274151322000087","019011112586793",0.00,18.00,0,292.76,297.87,0.0,0.0,0.000,269693.0,269693.0,1262,0,0,0,L,1151911521,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1413674148,209524.00
10/18/2014 19:15,2,0.000,ALERT,211.25,295.16,59.980,1413674104,"274151322000088","019011112586793",0.00,9.30,0,293.36,298.17,0.0,0.0,0.000,275877.9,275877.9,1263,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,85,0,0,0,0,0,0,0,0,0,0,0,1413674150,209525.00
10/18/2014 19:15,2,0.000,ALERT,211.48,296.06,59.969,1413674104,"274151322000095","019011112586793",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,294516.2,294516.2,1263,0,0,0,L,1151911521,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,77,0,0,0,0,0,0,0,0,0,0,0,1413674151,209526.00
10/18/2014 19:15,2,0.000,ALERT,212.16,294.56,59.959,1413674104,"274151322000068","019011112586793",0.00,11.30,0,293.06,391.94,0.0,0.0,0.000,214197.7,214197.7,1293,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1413674153,209527.00
10/18/2014 19:15,2,0.000,ALERT,211.48,295.76,59.980,1413674104,"274151322000054","019011112586793",0.00,10.00,0,293.36,298.77,0.0,0.0,0.000,281295.9,281295.9,1264,0,0,0,L,1151911521,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,83,0,0,0,0,0,0,0,0,0,0,0,1413674155,209528.00
10/18/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413674104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674973,209529.00
10/18/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413674104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674973,209530.00
10/18/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413674104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674973,209531.00
10/18/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413674104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674973,209532.00
10/18/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413674104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674973,209533.00
10/18/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413674104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674973,209534.00
10/18/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413674104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674973,209535.00
10/18/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413674104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674973,209536.00
10/18/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413674104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674973,209537.00
10/18/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1413674104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413674973,209538.00
10/18/2014 19:30,2,0.000,ALERT,211.93,296.96,60.022,1413675004,"274151322000083","019011112586793",0.00,8.00,0,293.36,299.07,0.0,0.0,0.000,283250.8,283250.8,1265,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675039,209539.00
10/18/2014 19:30,2,0.000,ALERT,212.61,296.36,60.028,1413675004,"274151322000076","019011112586793",0.00,8.00,0,293.06,299.07,0.0,0.0,0.000,297129.8,297129.8,1263,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675041,209540.00
10/18/2014 19:30,2,0.000,ALERT,211.93,295.76,60.059,1413675004,"274151322000094","019011112586793",0.00,9.00,0,292.76,298.17,0.0,0.0,0.000,215738.2,215738.2,1303,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675042,209541.00
10/18/2014 19:30,2,0.000,ALERT,211.70,296.96,59.985,1413675004,"274151322000052","019011112586793",0.00,7.70,0,292.76,299.07,0.0,0.0,0.000,284681.6,284681.6,1262,0,0,0,L,1151911521,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675044,209542.00
10/18/2014 19:30,2,0.000,ALERT,211.93,296.36,60.017,1413675004,"274151322000085","019011112586793",0.00,8.00,0,293.36,299.07,0.0,0.0,0.000,283980.1,283980.1,1262,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675046,209543.00
10/18/2014 19:30,2,0.000,ALERT,211.93,295.76,60.033,1413675004,"274151322000087","019011112586793",0.00,15.50,0,292.46,297.87,0.0,0.0,0.000,269693.0,269693.0,1264,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675048,209544.00
10/18/2014 19:30,2,0.000,ALERT,211.48,296.66,60.017,1413675004,"274151322000088","019011112586793",0.00,7.70,0,293.06,298.47,0.0,0.0,0.000,275877.9,275877.9,1265,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413675050,209545.00
10/18/2014 19:30,2,0.000,ALERT,211.93,297.87,60.006,1413675004,"274151322000095","019011112586793",0.00,8.50,0,294.26,299.37,0.0,0.0,0.000,294516.2,294516.2,1265,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413675052,209546.00
10/18/2014 19:30,2,0.000,ALERT,212.61,295.46,60.028,1413675004,"274151322000068","019011112586793",0.00,9.70,0,292.76,297.87,0.0,0.0,0.000,214197.7,214197.7,1295,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675054,209547.00
10/18/2014 19:30,2,0.000,ALERT,211.70,296.96,60.049,1413675004,"274151322000054","019011112586793",0.00,8.50,0,293.06,298.77,0.0,0.0,0.000,281295.9,281295.9,1266,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675055,209548.00
10/18/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413675004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413675872,209549.00
10/18/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413675004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413675872,209550.00
10/18/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413675004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413675872,209551.00
10/18/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413675004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413675872,209552.00
10/18/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413675004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413675872,209553.00
10/18/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413675004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413675872,209554.00
10/18/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413675004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413675872,209555.00
10/18/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413675004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413675872,209556.00
10/18/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413675004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413675872,209557.00
10/18/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1413675004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413675872,209558.00
10/18/2014 19:45,2,0.000,ALERT,212.16,296.96,60.033,1413675904,"274151322000083","019011112586793",0.00,6.70,0,294.86,303.58,0.0,0.0,0.000,283250.8,283250.8,1267,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675938,209559.00
10/18/2014 19:45,2,0.000,ALERT,212.83,296.06,60.033,1413675904,"274151322000076","019011112586793",0.00,7.00,0,294.26,302.37,0.0,0.0,0.000,297129.8,297129.8,1265,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675940,209560.00
10/18/2014 19:45,2,0.000,ALERT,211.93,295.76,60.033,1413675904,"274151322000094","019011112586793",0.00,7.30,0,293.96,302.07,0.0,0.0,0.000,215738.2,215738.2,1305,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413675942,209561.00
10/18/2014 19:45,2,0.000,ALERT,211.93,296.66,60.049,1413675904,"274151322000052","019011112586793",0.00,6.70,0,294.26,303.28,0.0,0.0,0.000,284681.6,284681.6,1264,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675944,209562.00
10/18/2014 19:45,2,0.000,ALERT,212.16,296.36,60.033,1413675904,"274151322000085","019011112586793",0.00,6.70,0,294.26,302.37,0.0,0.0,0.000,283980.1,283980.1,1264,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413675946,209563.00
10/18/2014 19:45,2,0.000,ALERT,212.16,295.46,60.038,1413675904,"274151322000087","019011112586793",0.00,13.00,0,293.66,302.37,0.0,0.0,0.000,269693.0,269693.0,1266,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675948,209564.00
10/18/2014 19:45,2,0.000,ALERT,211.70,296.36,60.059,1413675904,"274151322000088","019011112586793",0.00,6.70,0,294.26,302.68,0.0,0.0,0.000,275877.9,275877.9,1267,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675950,209565.00
10/18/2014 19:45,2,0.000,ALERT,211.93,297.26,60.012,1413675904,"274151322000095","019011112586793",0.00,7.00,0,295.76,303.88,0.0,0.0,0.000,294516.2,294516.2,1267,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675951,209566.00
10/18/2014 19:45,2,0.000,ALERT,212.83,295.76,60.038,1413675904,"274151322000068","019011112586793",0.00,8.00,0,293.96,301.77,0.0,0.0,0.000,214197.7,214197.7,1297,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675953,209567.00
10/18/2014 19:45,2,0.000,ALERT,211.93,296.96,60.022,1413675904,"274151322000054","019011112586793",0.00,7.00,0,294.56,302.98,0.0,0.0,0.000,281295.9,281295.9,1268,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413675955,209568.00
10/18/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413675904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413676772,209569.00
10/18/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413675904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413676772,209570.00
10/18/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413675904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413676772,209571.00
10/18/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413675904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413676772,209572.00
10/18/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413675904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413676772,209573.00
10/18/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413675904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413676772,209574.00
10/18/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413675904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413676772,209575.00
10/18/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413675904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413676772,209576.00
10/18/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413675904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413676772,209577.00
10/18/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1413675904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413676772,209578.00
10/18/2014 20:00,2,0.000,ALERT,212.38,297.57,60.006,1413676804,"274151322000083","019011112586793",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,283250.8,283250.8,1269,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413676839,209579.00
10/18/2014 20:00,2,0.000,ALERT,213.06,297.57,60.006,1413676804,"274151322000076","019011112586793",0.00,6.00,0,294.56,299.37,0.0,0.0,0.000,297129.8,297129.8,1267,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413676841,209580.00
10/18/2014 20:00,2,0.000,ALERT,212.38,297.26,60.012,1413676804,"274151322000094","019011112586793",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,215738.2,215738.2,1307,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413676843,209581.00
10/18/2014 20:00,2,0.000,ALERT,212.16,296.96,59.990,1413676804,"274151322000052","019011112586793",0.00,5.50,0,293.96,299.37,0.0,0.0,0.000,284681.6,284681.6,1266,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413676845,209582.00
10/18/2014 20:00,2,0.000,ALERT,212.38,297.57,60.006,1413676804,"274151322000085","019011112586793",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,283980.1,283980.1,1266,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413676847,209583.00
10/18/2014 20:00,2,0.000,ALERT,212.61,296.36,60.012,1413676804,"274151322000087","019011112586793",0.00,11.00,0,293.66,298.17,0.0,0.0,0.000,269693.0,269693.0,1268,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413676849,209584.00
10/18/2014 20:00,2,0.000,ALERT,211.93,296.96,60.012,1413676804,"274151322000088","019011112586793",0.00,6.00,0,294.26,298.77,0.0,0.0,0.000,275877.9,275877.9,1269,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413676850,209585.00
10/18/2014 20:00,2,0.000,ALERT,212.38,298.47,60.001,1413676804,"274151322000095","019011112586793",0.00,6.00,0,295.46,299.67,0.0,0.0,0.000,294516.2,294516.2,1269,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413676852,209586.00
10/18/2014 20:00,2,0.000,ALERT,213.06,296.96,60.012,1413676804,"274151322000068","019011112586793",0.00,7.00,0,293.96,297.87,0.0,0.0,0.000,214197.7,214197.7,1299,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413676854,209587.00
10/18/2014 20:00,2,0.000,ALERT,212.38,297.57,60.012,1413676804,"274151322000054","019011112586793",0.00,6.30,0,294.26,299.37,0.0,0.0,0.000,281295.9,281295.9,1270,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413676856,209588.00
10/18/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413676804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413677675,209589.00
10/18/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413676804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413677675,209590.00
10/18/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413676804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413677675,209591.00
10/18/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413676804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413677675,209592.00
10/18/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413676804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413677675,209593.00
10/18/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413676804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413677675,209594.00
10/18/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413676804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413677675,209595.00
10/18/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413676804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413677675,209596.00
10/18/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413676804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413677675,209597.00
10/18/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1413676804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413677675,209598.00
10/18/2014 20:15,2,0.000,ALERT,212.16,297.87,60.001,1413677704,"274151322000083","019011112586793",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,283250.8,283250.8,1271,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413677739,209599.00
10/18/2014 20:15,2,0.000,ALERT,212.61,297.26,60.012,1413677704,"274151322000076","019011112586793",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,297129.8,297129.8,1269,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413677741,209600.00
10/18/2014 20:15,2,0.000,ALERT,212.16,296.66,59.990,1413677704,"274151322000094","019011112586793",0.00,5.00,0,294.26,298.47,0.0,0.0,0.000,215738.2,215738.2,1309,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413677743,209601.00
10/18/2014 20:15,2,0.000,ALERT,211.70,297.87,59.996,1413677704,"274151322000052","019011112586793",0.00,4.50,0,294.26,299.37,0.0,0.0,0.000,284681.6,284681.6,1268,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413677744,209602.00
10/18/2014 20:15,2,0.000,ALERT,212.38,297.26,60.001,1413677704,"274151322000085","019011112586793",0.00,5.00,0,294.56,299.07,0.0,0.0,0.000,283980.1,283980.1,1268,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413677746,209603.00
10/18/2014 20:15,2,0.000,ALERT,212.38,296.96,60.001,1413677704,"274151322000087","019011112586793",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,269693.0,269693.0,1270,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413677748,209604.00
10/18/2014 20:15,2,0.000,ALERT,211.93,297.57,60.001,1413677704,"274151322000088","019011112586793",0.00,4.50,0,294.26,298.77,0.0,0.0,0.000,275877.9,275877.9,1271,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413677750,209605.00
10/18/2014 20:15,2,0.000,ALERT,212.16,297.87,59.980,1413677704,"274151322000095","019011112586793",0.00,4.50,0,295.76,299.97,0.0,0.0,0.000,294516.2,294516.2,1271,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413677752,209606.00
10/18/2014 20:15,2,0.000,ALERT,212.83,296.66,59.996,1413677704,"274151322000068","019011112586793",0.00,6.30,0,293.96,298.17,0.0,0.0,0.000,214197.7,214197.7,1301,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413677754,209607.00
10/18/2014 20:15,2,0.000,ALERT,212.16,297.57,60.001,1413677704,"274151322000054","019011112586793",0.00,5.50,0,294.56,299.37,0.0,0.0,0.000,281295.9,281295.9,1272,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413677756,209608.00
10/18/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413677704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413678573,209609.00
10/18/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413677704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413678573,209610.00
10/18/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413677704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413678573,209611.00
10/18/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413677704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413678573,209612.00
10/18/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413677704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413678573,209613.00
10/18/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413677704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413678573,209614.00
10/18/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413677704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413678573,209615.00
10/18/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413677704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413678573,209616.00
10/18/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413677704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413678573,209617.00
10/18/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1413677704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413678573,209618.00
10/18/2014 20:30,2,0.000,ALERT,212.38,296.06,60.043,1413678604,"274151322000083","019011112586793",0.00,3.70,0,294.86,299.67,0.0,0.0,0.000,283250.8,283250.8,1273,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413678639,209619.00
10/18/2014 20:30,2,0.000,ALERT,212.83,295.76,60.012,1413678604,"274151322000076","019011112586793",0.00,4.00,0,294.26,299.37,0.0,0.0,0.000,297129.8,297129.8,1271,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413678640,209620.00
10/18/2014 20:30,2,0.000,ALERT,212.38,295.46,60.038,1413678604,"274151322000094","019011112586793",0.00,4.00,0,293.96,298.47,0.0,0.0,0.000,215738.2,215738.2,1311,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413678642,209621.00
10/18/2014 20:30,2,0.000,ALERT,212.16,296.06,60.043,1413678604,"274151322000052","019011112586793",0.00,3.70,0,294.26,299.37,0.0,0.0,0.000,284681.6,284681.6,1270,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413678644,209622.00
10/18/2014 20:30,2,0.000,ALERT,212.38,295.76,60.043,1413678604,"274151322000085","019011112586793",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,283980.1,283980.1,1270,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413678646,209623.00
10/18/2014 20:30,2,0.000,ALERT,212.38,294.86,60.028,1413678604,"274151322000087","019011112586793",0.00,8.00,0,293.66,298.17,0.0,0.0,0.000,269693.0,269693.0,1272,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413678648,209624.00
10/18/2014 20:30,2,0.000,ALERT,211.93,295.76,60.033,1413678604,"274151322000088","019011112586793",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,275877.9,275877.9,1273,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413678650,209625.00
10/18/2014 20:30,2,0.000,ALERT,212.38,296.96,60.033,1413678604,"274151322000095","019011112586793",0.00,3.70,0,295.46,299.97,0.0,0.0,0.000,294516.2,294516.2,1273,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413678652,209626.00
10/18/2014 20:30,2,0.000,ALERT,213.06,295.16,60.038,1413678604,"274151322000068","019011112586793",0.00,5.50,0,293.96,298.17,0.0,0.0,0.000,214197.7,214197.7,1303,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413678654,209627.00
10/18/2014 20:30,2,0.000,ALERT,212.16,295.76,60.038,1413678604,"274151322000054","019011112586793",0.00,5.00,0,294.56,299.37,0.0,0.0,0.000,281295.9,281295.9,1274,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413678656,209628.00
10/18/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413678604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413679473,209629.00
10/18/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413678604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413679473,209630.00
10/18/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413678604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413679473,209631.00
10/18/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413678604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413679473,209632.00
10/18/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413678604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413679473,209633.00
10/18/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413678604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413679473,209634.00
10/18/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413678604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413679473,209635.00
10/18/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413678604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413679473,209636.00
10/18/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413678604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413679473,209637.00
10/18/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1413678604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413679473,209638.00
10/18/2014 20:45,2,0.000,ALERT,212.16,295.46,60.017,1413679504,"274151322000083","019011112586793",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,283250.8,283250.8,1275,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413679539,209639.00
10/18/2014 20:45,2,0.000,ALERT,213.06,295.76,60.022,1413679504,"274151322000076","019011112586793",0.00,3.70,0,293.36,297.57,0.0,0.0,0.000,297129.8,297129.8,1273,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413679541,209640.00
10/18/2014 20:45,2,0.000,ALERT,212.16,294.86,60.022,1413679504,"274151322000094","019011112586793",0.00,3.30,0,292.76,296.66,0.0,0.0,0.000,215738.2,215738.2,1313,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413679543,209641.00
10/18/2014 20:45,2,0.000,ALERT,211.93,294.56,60.017,1413679504,"274151322000052","019011112586793",0.00,3.30,0,292.76,297.57,0.0,0.0,0.000,284681.6,284681.6,1272,0,0,0,L,1151911521,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413679545,209642.00
10/18/2014 20:45,2,0.000,ALERT,212.16,295.46,60.017,1413679504,"274151322000085","019011112586793",0.00,3.30,0,293.36,297.26,0.0,0.0,0.000,283980.1,283980.1,1272,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413679547,209643.00
10/18/2014 20:45,2,0.000,ALERT,212.38,294.26,60.022,1413679504,"274151322000087","019011112586793",0.00,6.70,0,292.16,296.36,0.0,0.0,0.000,269693.0,269693.0,1274,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413679549,209644.00
10/18/2014 20:45,2,0.000,ALERT,211.93,294.56,60.022,1413679504,"274151322000088","019011112586793",0.00,3.70,0,292.76,296.96,0.0,0.0,0.000,275877.9,275877.9,1275,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413679550,209645.00
10/18/2014 20:45,2,0.000,ALERT,212.16,296.36,59.990,1413679504,"274151322000095","019011112586793",0.00,3.30,0,294.26,297.87,0.0,0.0,0.000,294516.2,294516.2,1275,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413679552,209646.00
10/18/2014 20:45,2,0.000,ALERT,212.83,294.26,60.001,1413679504,"274151322000068","019011112586793",0.00,5.00,0,292.46,296.36,0.0,0.0,0.000,214197.7,214197.7,1305,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413679554,209647.00
