ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 20:45,2,0.000,ALERT,212.16,295.16,60.038,1413679504,"274151322000054","019011112586793",0.00,4.00,0,293.36,297.57,0.0,0.0,0.000,281295.9,281295.9,1276,0,0,0,L,1151911521,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413679556,209648.00
10/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413679504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413680374,209649.00
10/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413679504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413680374,209650.00
10/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413679504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413680374,209651.00
10/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413679504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413680374,209652.00
10/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413679504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413680374,209653.00
10/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413679504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413680374,209654.00
10/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413679504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413680374,209655.00
10/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413679504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413680374,209656.00
10/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413679504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413680374,209657.00
10/18/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1413679504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413680374,209658.00
10/18/2014 21:00,2,0.000,ALERT,212.61,298.17,60.001,1413680404,"274151322000083","019011112586793",0.00,3.00,0,281.64,299.67,0.0,0.0,0.000,283250.8,283250.8,1277,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413680439,209659.00
10/18/2014 21:00,2,0.000,ALERT,213.06,297.26,59.996,1413680404,"274151322000076","019011112586793",0.00,3.30,0,281.64,299.37,0.0,0.0,0.000,297129.8,297129.8,1275,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413680441,209660.00
10/18/2014 21:00,2,0.000,ALERT,212.38,296.96,60.001,1413680404,"274151322000094","019011112586793",0.00,3.00,0,281.03,298.47,0.0,0.0,0.000,215738.2,215738.2,1315,0,0,0,L,1151911521,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413680442,209661.00
10/18/2014 21:00,2,0.000,ALERT,212.16,298.17,60.012,1413680404,"274151322000052","019011112586793",0.00,3.00,0,281.64,299.37,0.0,0.0,0.000,284681.6,284681.6,1274,0,0,0,L,1151911521,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413680444,209662.00
10/18/2014 21:00,2,0.000,ALERT,212.38,297.26,60.006,1413680404,"274151322000085","019011112586793",0.00,3.00,0,281.64,299.07,0.0,0.0,0.000,283980.1,283980.1,1274,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413680446,209663.00
10/18/2014 21:00,2,0.000,ALERT,212.61,296.66,59.990,1413680404,"274151322000087","019011112586793",0.00,6.00,0,280.73,298.17,0.0,0.0,0.000,269693.0,269693.0,1276,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413680448,209664.00
10/18/2014 21:00,2,0.000,ALERT,211.93,297.57,60.006,1413680404,"274151322000088","019011112586793",0.00,3.30,0,281.33,298.77,0.0,0.0,0.000,275877.9,275877.9,1277,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413680450,209665.00
10/18/2014 21:00,2,0.000,ALERT,212.38,298.47,60.006,1413680404,"274151322000095","019011112586793",0.00,2.50,0,282.54,299.97,0.0,0.0,0.000,294516.2,294516.2,1277,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413680452,209666.00
10/18/2014 21:00,2,0.000,ALERT,213.06,296.96,59.996,1413680404,"274151322000068","019011112586793",0.00,4.00,0,280.73,298.17,0.0,0.0,0.000,214197.7,214197.7,1307,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413680454,209667.00
10/18/2014 21:00,2,0.000,ALERT,212.16,298.17,60.043,1413680404,"274151322000054","019011112586793",0.00,3.70,0,281.33,299.37,0.0,0.0,0.000,281295.9,281295.9,1278,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413680456,209668.00
10/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413680404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413681274,209669.00
10/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413680404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413681274,209670.00
10/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413680404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413681274,209671.00
10/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413680404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413681274,209672.00
10/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413680404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413681274,209673.00
10/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413680404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413681274,209674.00
10/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413680404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413681274,209675.00
10/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413680404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413681274,209676.00
10/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413680404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413681274,209677.00
10/18/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1413680404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413681274,209678.00
10/18/2014 21:15,2,0.000,ALERT,213.06,298.77,59.996,1413681304,"274151322000083","019011112586793",0.00,2.50,0,295.46,300.87,0.0,0.0,0.000,283250.8,283250.8,1279,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413681339,209679.00
10/18/2014 21:15,2,0.000,ALERT,213.74,297.87,60.006,1413681304,"274151322000076","019011112586793",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,297129.8,297129.8,1277,0,0,0,L,1151911521,1,122.23,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413681341,209680.00
10/18/2014 21:15,2,0.000,ALERT,213.06,297.57,59.990,1413681304,"274151322000094","019011112586793",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,215738.2,215738.2,1317,0,0,0,L,1151911521,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413681342,209681.00
10/18/2014 21:15,2,0.000,ALERT,212.83,299.07,59.996,1413681304,"274151322000052","019011112586793",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,284681.6,284681.6,1276,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413681344,209682.00
10/18/2014 21:15,2,0.000,ALERT,213.29,298.17,59.990,1413681304,"274151322000085","019011112586793",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,283980.1,283980.1,1276,0,0,0,L,1151911521,1,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413681346,209683.00
10/18/2014 21:15,2,0.000,ALERT,213.06,297.26,59.996,1413681304,"274151322000087","019011112586793",0.00,5.00,0,294.26,299.37,0.0,0.0,0.000,269693.0,269693.0,1278,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413681348,209684.00
10/18/2014 21:15,2,0.000,ALERT,212.61,298.17,60.028,1413681304,"274151322000088","019011112586793",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,275877.9,275877.9,1279,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413681350,209685.00
10/18/2014 21:15,2,0.000,ALERT,213.06,299.37,59.996,1413681304,"274151322000095","019011112586793",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,294516.2,294516.2,1279,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413681352,209686.00
10/18/2014 21:15,2,0.000,ALERT,213.74,297.57,59.990,1413681304,"274151322000068","019011112586793",0.00,4.00,0,294.56,299.37,0.0,0.0,0.000,214197.7,214197.7,1309,0,0,0,L,1151911521,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413681353,209687.00
10/18/2014 21:15,2,0.000,ALERT,212.83,298.77,59.990,1413681304,"274151322000054","019011112586793",0.00,3.30,0,294.86,300.57,0.0,0.0,0.000,281295.9,281295.9,1280,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413681355,209688.00
10/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413681304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413682172,209689.00
10/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413681304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413682172,209690.00
10/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413681304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413682172,209691.00
10/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413681304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413682172,209692.00
10/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413681304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413682172,209693.00
10/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413681304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413682172,209694.00
10/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413681304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413682172,209695.00
10/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413681304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413682172,209696.00
10/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413681304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413682172,209697.00
10/18/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1413681304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413682172,209698.00
10/18/2014 21:30,2,0.000,ALERT,211.70,296.96,59.948,1413682204,"274151322000083","019011112586793",0.00,2.00,0,295.16,300.87,0.0,0.0,0.000,283250.8,283250.8,1281,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413682239,209699.00
10/18/2014 21:30,2,0.000,ALERT,212.38,297.26,59.969,1413682204,"274151322000076","019011112586793",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,297129.8,297129.8,1279,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413682241,209700.00
10/18/2014 21:30,2,0.000,ALERT,211.70,296.06,59.975,1413682204,"274151322000094","019011112586793",0.00,2.00,0,294.56,299.37,0.0,0.0,0.000,215738.2,215738.2,1319,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413682243,209701.00
10/18/2014 21:30,2,0.000,ALERT,211.48,296.36,59.975,1413682204,"274151322000052","019011112586793",0.00,2.50,0,294.56,300.57,0.0,0.0,0.000,284681.6,284681.6,1278,0,0,0,L,1151911521,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413682244,209702.00
10/18/2014 21:30,2,0.000,ALERT,211.93,296.96,59.975,1413682204,"274151322000085","019011112586793",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,283980.1,283980.1,1278,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413682246,209703.00
10/18/2014 21:30,2,0.000,ALERT,211.93,295.76,59.975,1413682204,"274151322000087","019011112586793",0.00,4.50,0,293.96,299.37,0.0,0.0,0.000,269693.0,269693.0,1280,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413682248,209704.00
10/18/2014 21:30,2,0.000,ALERT,211.48,296.36,60.006,1413682204,"274151322000088","019011112586793",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,275877.9,275877.9,1281,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413682250,209705.00
10/18/2014 21:30,2,0.000,ALERT,211.70,297.87,59.975,1413682204,"274151322000095","019011112586793",0.00,2.00,0,296.06,301.17,0.0,0.0,0.000,294516.2,294516.2,1281,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413682252,209706.00
10/18/2014 21:30,2,0.000,ALERT,212.61,296.06,60.001,1413682204,"274151322000068","019011112586793",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,214197.7,214197.7,1311,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413682254,209707.00
10/18/2014 21:30,2,0.000,ALERT,211.48,296.66,59.975,1413682204,"274151322000054","019011112586793",0.00,3.30,0,294.86,300.27,0.0,0.0,0.000,281295.9,281295.9,1282,0,0,0,L,1151911521,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413682255,209708.00
10/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413682204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683073,209709.00
10/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413682204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683073,209710.00
10/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413682204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683073,209711.00
10/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413682204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683073,209712.00
10/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413682204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683073,209713.00
10/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413682204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683073,209714.00
10/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413682204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683073,209715.00
10/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413682204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683073,209716.00
10/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413682204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683073,209717.00
10/18/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1413682204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683073,209718.00
10/18/2014 21:45,2,0.000,ALERT,211.93,296.96,60.006,1413683104,"274151322000083","019011112586793",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,283250.8,283250.8,1283,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413683139,209719.00
10/18/2014 21:45,2,0.000,ALERT,212.61,296.36,60.001,1413683104,"274151322000076","019011112586793",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,297129.8,297129.8,1281,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413683141,209720.00
10/18/2014 21:45,2,0.000,ALERT,211.93,296.36,59.975,1413683104,"274151322000094","019011112586793",0.00,2.00,0,294.56,298.77,0.0,0.0,0.000,215738.2,215738.2,1321,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413683143,209721.00
10/18/2014 21:45,2,0.000,ALERT,211.70,296.96,60.006,1413683104,"274151322000052","019011112586793",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,284681.6,284681.6,1280,0,0,0,L,1151911521,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413683144,209722.00
10/18/2014 21:45,2,0.000,ALERT,212.16,296.96,60.006,1413683104,"274151322000085","019011112586793",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,283980.1,283980.1,1280,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413683146,209723.00
10/18/2014 21:45,2,0.000,ALERT,211.93,295.76,60.012,1413683104,"274151322000087","019011112586793",0.00,4.00,0,294.26,298.77,0.0,0.0,0.000,269693.0,269693.0,1282,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413683148,209724.00
10/18/2014 21:45,2,0.000,ALERT,211.48,296.36,60.012,1413683104,"274151322000088","019011112586793",0.00,3.00,0,294.86,299.07,0.0,0.0,0.000,275877.9,275877.9,1283,0,0,0,L,1151911521,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413683150,209725.00
10/18/2014 21:45,2,0.000,ALERT,211.93,297.57,60.006,1413683104,"274151322000095","019011112586793",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,294516.2,294516.2,1283,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413683152,209726.00
10/18/2014 21:45,2,0.000,ALERT,212.61,295.76,60.012,1413683104,"274151322000068","019011112586793",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,214197.7,214197.7,1313,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413683154,209727.00
10/18/2014 21:45,2,0.000,ALERT,211.93,296.66,60.038,1413683104,"274151322000054","019011112586793",0.00,3.30,0,295.16,299.67,0.0,0.0,0.000,281295.9,281295.9,1284,0,0,0,L,1151911521,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413683156,209728.00
10/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413683104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683973,209729.00
10/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413683104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683973,209730.00
10/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413683104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683973,209731.00
10/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413683104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683973,209732.00
10/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413683104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683973,209733.00
10/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413683104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683973,209734.00
10/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413683104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683973,209735.00
10/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413683104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683973,209736.00
10/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413683104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683973,209737.00
10/18/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1413683104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413683973,209738.00
10/18/2014 22:00,2,0.000,ALERT,212.61,298.47,60.022,1413684004,"274151322000083","019011112586793",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,283250.8,283250.8,1285,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684039,209739.00
10/18/2014 22:00,2,0.000,ALERT,213.29,298.77,60.022,1413684004,"274151322000076","019011112586793",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,297129.8,297129.8,1283,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684041,209740.00
10/18/2014 22:00,2,0.000,ALERT,212.83,297.87,60.017,1413684004,"274151322000094","019011112586793",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,215738.2,215738.2,1323,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684042,209741.00
10/18/2014 22:00,2,0.000,ALERT,212.38,298.47,60.022,1413684004,"274151322000052","019011112586793",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,284681.6,284681.6,1282,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684044,209742.00
10/18/2014 22:00,2,0.000,ALERT,212.83,298.77,60.049,1413684004,"274151322000085","019011112586793",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,283980.1,283980.1,1282,0,0,0,L,1151911521,1,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684046,209743.00
10/18/2014 22:00,2,0.000,ALERT,212.83,297.26,60.022,1413684004,"274151322000087","019011112586793",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,269693.0,269693.0,1284,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684048,209744.00
10/18/2014 22:00,2,0.000,ALERT,212.16,297.87,60.022,1413684004,"274151322000088","019011112586793",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,275877.9,275877.9,1285,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684050,209745.00
10/18/2014 22:00,2,0.000,ALERT,212.83,299.67,60.022,1413684004,"274151322000095","019011112586793",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,294516.2,294516.2,1285,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684052,209746.00
10/18/2014 22:00,2,0.000,ALERT,213.51,297.87,60.022,1413684004,"274151322000068","019011112586793",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,214197.7,214197.7,1315,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413684053,209747.00
10/18/2014 22:00,2,0.000,ALERT,212.61,298.17,60.049,1413684004,"274151322000054","019011112586793",0.00,3.30,0,295.16,299.97,0.0,0.0,0.000,281295.9,281295.9,1286,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684055,209748.00
10/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413684004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413684872,209749.00
10/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413684004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413684872,209750.00
10/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413684004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413684872,209751.00
10/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413684004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413684872,209752.00
10/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413684004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413684872,209753.00
10/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413684004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413684872,209754.00
10/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413684004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413684872,209755.00
10/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413684004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413684872,209756.00
10/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413684004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413684872,209757.00
10/18/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1413684004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413684872,209758.00
10/18/2014 22:15,2,0.000,ALERT,212.38,298.17,60.022,1413684904,"274151322000083","019011112586793",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,283250.8,283250.8,1287,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684938,209759.00
10/18/2014 22:15,2,0.000,ALERT,213.06,297.26,60.028,1413684904,"274151322000076","019011112586793",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,297129.8,297129.8,1285,0,0,0,L,1151911521,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684940,209760.00
10/18/2014 22:15,2,0.000,ALERT,212.38,296.96,60.028,1413684904,"274151322000094","019011112586793",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,215738.2,215738.2,1325,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684942,209761.00
10/18/2014 22:15,2,0.000,ALERT,212.16,297.87,60.028,1413684904,"274151322000052","019011112586793",0.00,2.50,0,295.16,300.57,0.0,0.0,0.000,284681.6,284681.6,1284,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413684944,209762.00
10/18/2014 22:15,2,0.000,ALERT,212.38,297.26,60.012,1413684904,"274151322000085","019011112586793",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,283980.1,283980.1,1284,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684947,209763.00
10/18/2014 22:15,2,0.000,ALERT,212.38,296.96,60.022,1413684904,"274151322000087","019011112586793",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,269693.0,269693.0,1286,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413684949,209764.00
10/18/2014 22:15,2,0.000,ALERT,211.93,297.26,60.017,1413684904,"274151322000088","019011112586793",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,275877.9,275877.9,1287,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684950,209765.00
10/18/2014 22:15,2,0.000,ALERT,212.38,298.47,60.017,1413684904,"274151322000095","019011112586793",0.00,1.50,0,296.36,301.17,0.0,0.0,0.000,294516.2,294516.2,1287,0,0,0,L,1151911521,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684952,209766.00
10/18/2014 22:15,2,0.000,ALERT,213.06,296.96,60.022,1413684904,"274151322000068","019011112586793",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,214197.7,214197.7,1317,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684954,209767.00
10/18/2014 22:15,2,0.000,ALERT,212.16,298.17,60.022,1413684904,"274151322000054","019011112586793",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,281295.9,281295.9,1288,0,0,0,L,1151911521,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413684956,209768.00
10/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413684904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413685774,209769.00
10/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413684904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413685774,209770.00
10/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413684904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413685774,209771.00
10/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413684904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413685774,209772.00
10/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413684904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413685774,209773.00
10/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413684904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413685774,209774.00
10/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413684904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413685774,209775.00
10/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413684904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413685774,209776.00
10/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413684904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413685774,209777.00
10/18/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1413684904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413685774,209778.00
10/18/2014 22:30,2,0.000,ALERT,212.61,298.47,59.985,1413685804,"274151322000083","019011112586793",0.00,2.00,0,295.76,300.57,0.0,0.0,0.000,283250.8,283250.8,1289,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413685840,209779.00
10/18/2014 22:30,2,0.000,ALERT,213.06,297.87,60.022,1413685804,"274151322000076","019011112586793",0.00,2.50,0,295.76,300.57,0.0,0.0,0.000,297129.8,297129.8,1287,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413685842,209780.00
10/18/2014 22:30,2,0.000,ALERT,212.38,297.57,60.012,1413685804,"274151322000094","019011112586793",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,215738.2,215738.2,1327,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413685844,209781.00
10/18/2014 22:30,2,0.000,ALERT,212.16,298.47,60.022,1413685804,"274151322000052","019011112586793",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,284681.6,284681.6,1286,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413685846,209782.00
10/18/2014 22:30,2,0.000,ALERT,212.38,297.57,60.049,1413685804,"274151322000085","019011112586793",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,283980.1,283980.1,1286,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413685847,209783.00
10/18/2014 22:30,2,0.000,ALERT,212.38,297.26,60.001,1413685804,"274151322000087","019011112586793",0.00,3.30,0,294.86,299.37,0.0,0.0,0.000,269693.0,269693.0,1288,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413685849,209784.00
10/18/2014 22:30,2,0.000,ALERT,211.93,297.87,60.017,1413685804,"274151322000088","019011112586793",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,275877.9,275877.9,1289,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413685851,209785.00
10/18/2014 22:30,2,0.000,ALERT,212.61,299.07,60.017,1413685804,"274151322000095","019011112586793",0.00,1.50,0,296.66,301.17,0.0,0.0,0.000,294516.2,294516.2,1289,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413685853,209786.00
10/18/2014 22:30,2,0.000,ALERT,213.29,297.57,60.012,1413685804,"274151322000068","019011112586793",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,214197.7,214197.7,1319,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413685855,209787.00
10/18/2014 22:30,2,0.000,ALERT,212.16,298.47,59.975,1413685804,"274151322000054","019011112586793",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,281295.9,281295.9,1290,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413685857,209788.00
10/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413685804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413686674,209789.00
10/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413685804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413686674,209790.00
10/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413685804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413686674,209791.00
10/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413685804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413686674,209792.00
10/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413685804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413686674,209793.00
10/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413685804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413686674,209794.00
10/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413685804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413686674,209795.00
10/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413685804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413686674,209796.00
10/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413685804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413686674,209797.00
10/18/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1413685804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413686674,209798.00
10/18/2014 22:45,2,0.000,ALERT,212.16,296.96,60.006,1413686704,"274151322000083","019011112586793",0.00,2.00,0,296.06,299.67,0.0,0.0,0.000,283250.8,283250.8,1291,0,0,0,L,1151911521,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413686739,209799.00
10/18/2014 22:45,2,0.000,ALERT,212.83,297.57,60.001,1413686704,"274151322000076","019011112586793",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,297129.8,297129.8,1289,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413686741,209800.00
10/18/2014 22:45,2,0.000,ALERT,212.16,296.66,60.006,1413686704,"274151322000094","019011112586793",0.00,1.50,0,295.16,298.47,0.0,0.0,0.000,215738.2,215738.2,1329,0,0,0,L,1151911521,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413686743,209801.00
10/18/2014 22:45,2,0.000,ALERT,212.16,296.96,60.012,1413686704,"274151322000052","019011112586793",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,284681.6,284681.6,1288,0,0,0,L,1151911521,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413686745,209802.00
10/18/2014 22:45,2,0.000,ALERT,212.38,297.26,60.006,1413686704,"274151322000085","019011112586793",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,283980.1,283980.1,1288,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413686747,209803.00
10/18/2014 22:45,2,0.000,ALERT,212.16,296.66,60.012,1413686704,"274151322000087","019011112586793",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,269693.0,269693.0,1290,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413686749,209804.00
