ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
10/18/2014 22:45,2,0.000,ALERT,211.70,296.66,60.006,1413686704,"274151322000088","019011112586793",0.00,3.00,0,295.46,299.07,0.0,0.0,0.000,275877.9,275877.9,1291,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413686751,209805.00
10/18/2014 22:45,2,0.000,ALERT,211.93,297.57,60.017,1413686704,"274151322000095","019011112586793",0.00,1.50,0,296.66,300.27,0.0,0.0,0.000,294516.2,294516.2,1291,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413686753,209806.00
10/18/2014 22:45,2,0.000,ALERT,212.83,296.66,60.006,1413686704,"274151322000068","019011112586793",0.00,3.30,0,295.16,298.47,0.0,0.0,0.000,214197.7,214197.7,1321,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413686754,209807.00
10/18/2014 22:45,2,0.000,ALERT,212.16,296.96,60.006,1413686704,"274151322000054","019011112586793",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,281295.9,281295.9,1292,0,0,0,L,1151911521,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413686756,209808.00
10/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413686704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413687573,209809.00
10/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413686704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413687573,209810.00
10/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413686704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413687573,209811.00
10/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413686704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413687573,209812.00
10/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413686704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413687573,209813.00
10/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413686704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413687573,209814.00
10/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413686704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413687573,209815.00
10/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413686704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413687573,209816.00
10/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413686704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413687573,209817.00
10/18/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1413686704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413687573,209818.00
10/18/2014 23:00,2,0.000,ALERT,212.61,298.47,60.038,1413687604,"274151322000083","019011112586793",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,283250.8,283250.8,1293,0,0,0,L,1151911521,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413687639,209819.00
10/18/2014 23:00,2,0.000,ALERT,213.29,298.77,60.038,1413687604,"274151322000076","019011112586793",0.00,2.50,0,295.46,299.97,0.0,0.0,0.000,297129.8,297129.8,1291,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413687641,209820.00
10/18/2014 23:00,2,0.000,ALERT,212.61,297.87,60.038,1413687604,"274151322000094","019011112586793",0.00,1.50,0,294.56,299.07,0.0,0.0,0.000,215738.2,215738.2,1331,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413687643,209821.00
10/18/2014 23:00,2,0.000,ALERT,212.38,297.87,60.038,1413687604,"274151322000052","019011112586793",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,284681.6,284681.6,1290,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413687645,209822.00
10/18/2014 23:00,2,0.000,ALERT,212.61,297.87,60.038,1413687604,"274151322000085","019011112586793",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,283980.1,283980.1,1290,0,0,0,L,1151911521,1,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413687646,209823.00
10/18/2014 23:00,2,0.000,ALERT,212.61,297.26,60.017,1413687604,"274151322000087","019011112586793",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,269693.0,269693.0,1292,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413687648,209824.00
10/18/2014 23:00,2,0.000,ALERT,212.16,297.87,60.033,1413687604,"274151322000088","019011112586793",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,275877.9,275877.9,1293,0,0,0,L,1151911521,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413687650,209825.00
10/18/2014 23:00,2,0.000,ALERT,212.61,299.37,60.038,1413687604,"274151322000095","019011112586793",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,294516.2,294516.2,1293,0,0,0,L,1151911521,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413687652,209826.00
10/18/2014 23:00,2,0.000,ALERT,213.29,297.57,60.033,1413687604,"274151322000068","019011112586793",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,214197.7,214197.7,1323,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413687654,209827.00
10/18/2014 23:00,2,0.000,ALERT,212.38,298.47,60.033,1413687604,"274151322000054","019011112586793",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,281295.9,281295.9,1294,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413687656,209828.00
10/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413687604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413688474,209829.00
10/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413687604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413688474,209830.00
10/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413687604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413688474,209831.00
10/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413687604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413688474,209832.00
10/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413687604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413688474,209833.00
10/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413687604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413688474,209834.00
10/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413687604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413688474,209835.00
10/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413687604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413688474,209836.00
10/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413687604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413688474,209837.00
10/18/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1413687604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413688474,209838.00
10/18/2014 23:15,2,0.000,ALERT,212.61,298.17,59.969,1413688504,"274151322000083","019011112586793",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,283250.8,283250.8,1295,0,0,0,L,1151911521,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413688540,209839.00
10/18/2014 23:15,2,0.000,ALERT,213.06,298.17,59.990,1413688504,"274151322000076","019011112586793",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,297129.8,297129.8,1293,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413688542,209840.00
10/18/2014 23:15,2,0.000,ALERT,212.38,297.57,59.990,1413688504,"274151322000094","019011112586793",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,215738.2,215738.2,1333,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413688544,209841.00
10/18/2014 23:15,2,0.000,ALERT,212.16,298.77,59.996,1413688504,"274151322000052","019011112586793",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,284681.6,284681.6,1292,0,0,0,L,1151911521,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413688545,209842.00
10/18/2014 23:15,2,0.000,ALERT,212.61,297.87,59.996,1413688504,"274151322000085","019011112586793",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,283980.1,283980.1,1292,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413688547,209843.00
10/18/2014 23:15,2,0.000,ALERT,212.38,297.57,59.990,1413688504,"274151322000087","019011112586793",0.00,3.00,0,294.86,299.97,0.0,0.0,0.000,269693.0,269693.0,1294,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413688549,209844.00
10/18/2014 23:15,2,0.000,ALERT,212.16,298.17,59.990,1413688504,"274151322000088","019011112586793",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,275877.9,275877.9,1295,0,0,0,L,1151911521,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413688551,209845.00
10/18/2014 23:15,2,0.000,ALERT,212.61,299.07,60.033,1413688504,"274151322000095","019011112586793",0.00,1.50,0,296.96,301.47,0.0,0.0,0.000,294516.2,294516.2,1295,0,0,0,L,1151911521,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413688553,209846.00
10/18/2014 23:15,2,0.000,ALERT,213.29,297.26,59.990,1413688504,"274151322000068","019011112586793",0.00,3.30,0,295.46,299.67,0.0,0.0,0.000,214197.7,214197.7,1325,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413688555,209847.00
10/18/2014 23:15,2,0.000,ALERT,212.38,298.47,60.017,1413688504,"274151322000054","019011112586793",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,281295.9,281295.9,1296,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413688557,209848.00
10/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413688504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413689374,209849.00
10/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413688504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413689374,209850.00
10/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413688504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413689374,209851.00
10/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413688504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413689374,209852.00
10/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413688504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413689374,209853.00
10/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413688504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413689374,209854.00
10/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413688504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413689374,209855.00
10/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413688504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413689374,209856.00
10/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413688504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413689374,209857.00
10/18/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1413688504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413689374,209858.00
10/18/2014 23:30,2,0.000,ALERT,213.29,299.37,60.043,1413689404,"274151322000083","019011112586793",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,283250.8,283250.8,1297,0,0,0,L,1151911521,1,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413689438,209859.00
10/18/2014 23:30,2,0.000,ALERT,213.74,299.07,60.038,1413689404,"274151322000076","019011112586793",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,297129.8,297129.8,1295,0,0,0,L,1151911521,1,122.68,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413689440,209860.00
10/18/2014 23:30,2,0.000,ALERT,213.29,298.47,60.054,1413689404,"274151322000094","019011112586793",0.00,1.50,0,295.76,299.67,0.0,0.0,0.000,215738.2,215738.2,1335,0,0,0,L,1151911521,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413689442,209861.00
10/18/2014 23:30,2,0.000,ALERT,213.06,298.77,60.043,1413689404,"274151322000052","019011112586793",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,284681.6,284681.6,1294,0,0,0,L,1151911521,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413689444,209862.00
10/18/2014 23:30,2,0.000,ALERT,213.29,298.47,60.038,1413689404,"274151322000085","019011112586793",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,283980.1,283980.1,1294,0,0,0,L,1151911521,1,123.14,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413689446,209863.00
10/18/2014 23:30,2,0.000,ALERT,213.29,297.87,60.043,1413689404,"274151322000087","019011112586793",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,269693.0,269693.0,1296,0,0,0,L,1151911521,1,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413689448,209864.00
10/18/2014 23:30,2,0.000,ALERT,212.83,298.77,60.043,1413689404,"274151322000088","019011112586793",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,275877.9,275877.9,1297,0,0,0,L,1151911521,1,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413689450,209865.00
10/18/2014 23:30,2,0.000,ALERT,213.29,299.97,60.043,1413689404,"274151322000095","019011112586793",0.00,1.00,0,297.26,301.17,0.0,0.0,0.000,294516.2,294516.2,1297,0,0,0,L,1151911521,1,122.91,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413689452,209866.00
10/18/2014 23:30,2,0.000,ALERT,213.96,298.17,60.043,1413689404,"274151322000068","019011112586793",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,214197.7,214197.7,1327,0,0,0,L,1151911521,1,122.91,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413689453,209867.00
10/18/2014 23:30,2,0.000,ALERT,213.06,299.37,60.043,1413689404,"274151322000054","019011112586793",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,281295.9,281295.9,1298,0,0,0,L,1151911521,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413689455,209868.00
10/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413689404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413690273,209869.00
10/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413689404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413690273,209870.00
10/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413689404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413690273,209871.00
10/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413689404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413690273,209872.00
10/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413689404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413690273,209873.00
10/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413689404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413690273,209874.00
10/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413689404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413690273,209875.00
10/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413689404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413690273,209876.00
10/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413689404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413690273,209877.00
10/18/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1413689404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413690273,209878.00
10/18/2014 23:45,2,0.000,ALERT,212.38,297.26,60.033,1413690304,"274151322000083","019011112586793",0.00,1.50,0,295.76,301.17,0.0,0.0,0.000,283250.8,283250.8,1299,0,0,0,L,1151911521,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413690339,209879.00
10/18/2014 23:45,2,0.000,ALERT,213.06,297.57,60.033,1413690304,"274151322000076","019011112586793",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,297129.8,297129.8,1297,0,0,0,L,1151911521,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413690341,209880.00
10/18/2014 23:45,2,0.000,ALERT,212.38,296.66,59.996,1413690304,"274151322000094","019011112586793",0.00,1.00,0,294.86,299.97,0.0,0.0,0.000,215738.2,215738.2,1337,0,0,0,L,1151911521,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413690342,209881.00
10/18/2014 23:45,2,0.000,ALERT,212.16,296.96,60.028,1413690304,"274151322000052","019011112586793",0.00,2.00,0,295.16,300.57,0.0,0.0,0.000,284681.6,284681.6,1296,0,0,0,L,1151911521,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413690344,209882.00
10/18/2014 23:45,2,0.000,ALERT,212.61,297.26,60.065,1413690304,"274151322000085","019011112586793",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,283980.1,283980.1,1296,0,0,0,L,1151911521,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413690346,209883.00
10/18/2014 23:45,2,0.000,ALERT,212.16,296.06,60.038,1413690304,"274151322000087","019011112586793",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,269693.0,269693.0,1298,0,0,0,L,1151911521,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413690348,209884.00
10/18/2014 23:45,2,0.000,ALERT,211.93,296.66,60.028,1413690304,"274151322000088","019011112586793",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,275877.9,275877.9,1299,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413690350,209885.00
10/18/2014 23:45,2,0.000,ALERT,212.38,298.17,60.033,1413690304,"274151322000095","019011112586793",0.00,1.00,0,296.36,301.17,0.0,0.0,0.000,294516.2,294516.2,1299,0,0,0,L,1151911521,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1413690352,209886.00
10/18/2014 23:45,2,0.000,ALERT,213.06,296.36,60.038,1413690304,"274151322000068","019011112586793",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,214197.7,214197.7,1329,0,0,0,L,1151911521,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413690353,209887.00
10/18/2014 23:45,2,0.000,ALERT,211.93,296.96,60.033,1413690304,"274151322000054","019011112586793",0.00,3.00,0,295.16,300.57,0.0,0.0,0.000,281295.9,281295.9,1300,0,0,0,L,1151911521,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1413690355,209888.00
10/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413690304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,89793.900000036,89793.900000036,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413691173,209889.00
10/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413690304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,97896.000000001,97896.000000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413691173,209890.00
10/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413690304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,86269.1,86269.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413691173,209891.00
10/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413690304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,97656.000000011,97656.000000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413691173,209892.00
10/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413690304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,99207,99207,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413691173,209893.00
10/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413690304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,88460.3,88460.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413691173,209894.00
10/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413690304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,83640.399999976,83640.399999976,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413691173,209895.00
10/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413690304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,111211.60000009,111211.60000009,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413691173,209896.00
10/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413690304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,110289.09999995,110289.09999995,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413691173,209897.00
10/18/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1413690304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,99550.2,99550.2,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1413691173,209898.00
